Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,231.0,159.0,1.5,17.6,250.0,291.71,233.67
2018,1,11,14,45,283.0,137.5,1.5,17.4,239.0,292.74,235.24
2018,1,11,15,0,335.0,116.0,1.5,17.2,228.0,296.62,238.38
2018,1,11,15,15,459.5,89.5,1.5,17.2,223.5,319.55,255.82
2018,1,11,15,30,584.0,63.0,1.5,17.2,219.0,337.82,268.04
2018,1,11,15,45,477.5,60.5,1.15,16.2,174.0,276.93,217.97
2018,1,11,16,0,371.0,58.0,0.8,15.2,129.0,218.85,169.91
2018,1,11,16,15,303.5,48.0,0.85,14.65,96.0,173.84,131.62
2018,1,11,16,30,236.0,38.0,0.9,14.1,63.0,132.92,94.57
2018,1,11,16,45,150.0,24.5,0.9,13.55,37.5,80.87,26.9
2018,1,11,17,0,64.0,11.0,0.9,13.0,12.0,26.76,0.0
2018,1,11,17,15,32.0,5.5,0.9,12.8,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,7,15,67.0,5.5,1.05,9.5,7.0,0.0,0.0
2018,1,12,7,30,134.0,11.0,1.1,9.9,14.0,10.81,0.0
2018,1,12,7,45,266.0,21.0,1.2,10.35,43.0,16.64,0.0
2018,1,12,8,0,398.0,31.0,1.3,10.8,72.0,23.82,14.44
2018,1,12,8,15,505.5,36.5,1.35,11.2,114.5,26.52,17.79
2018,1,12,8,30,613.0,42.0,1.4,11.6,157.0,31.96,22.99
2018,1,12,8,45,404.0,54.0,1.5,12.05,137.0,50.57,29.8
2018,1,12,9,0,195.0,66.0,1.6,12.5,117.0,70.55,47.47
2018,1,12,9,15,98.0,90.0,1.75,13.1,115.5,92.43,68.98
2018,1,12,9,30,1.0,114.0,1.9,13.7,114.0,107.1,85.37
2018,1,12,9,45,12.0,129.5,2.1,14.3,134.0,124.14,98.86
2018,1,12,10,0,23.0,145.0,2.3,14.9,154.0,142.14,113.11
2018,1,12,10,15,76.0,166.0,2.3,15.25,199.0,175.96,139.24
2018,1,12,10,30,129.0,187.0,2.3,15.6,244.0,214.58,169.5
2018,1,12,10,45,212.0,190.0,2.3,15.95,289.0,252.93,199.25
2018,1,12,11,0,295.0,193.0,2.3,16.3,334.0,295.6,232.77
2018,1,12,11,15,498.5,155.5,2.3,16.5,402.5,355.33,279.35
2018,1,12,11,30,702.0,118.0,2.3,16.7,471.0,424.88,333.92
2018,1,12,11,45,774.0,100.5,2.3,16.85,495.5,460.1,362.39
2018,1,12,12,0,846.0,83.0,2.3,17.0,520.0,494.7,390.36
2018,1,12,12,15,833.5,85.5,2.3,17.05,516.0,507.06,401.08
2018,1,12,12,30,821.0,88.0,2.3,17.1,512.0,516.49,409.38
2018,1,12,12,45,794.5,93.5,2.35,17.2,499.0,518.78,412.03
2018,1,12,13,0,768.0,99.0,2.4,17.3,486.0,518.06,412.19
2018,1,12,13,15,758.0,96.0,2.4,17.25,469.0,514.71,410.48
2018,1,12,13,30,748.0,93.0,2.4,17.2,452.0,508.77,406.63
2018,1,12,13,45,697.0,99.5,2.4,17.1,422.5,489.07,391.82
2018,1,12,14,0,646.0,106.0,2.4,17.0,393.0,466.87,374.89
2018,1,12,14,15,651.0,99.5,2.35,16.85,373.0,458.91,369.09
2018,1,12,14,30,656.0,93.0,2.3,16.7,353.0,448.65,361.15
2018,1,12,14,45,674.5,80.5,2.3,16.5,327.5,436.28,351.53
2018,1,12,15,0,693.0,68.0,2.3,16.3,302.0,420.89,339.02
2018,1,12,15,15,697.0,61.5,2.3,16.3,273.0,401.05,321.99
2018,1,12,15,30,701.0,55.0,2.3,16.3,244.0,380.34,303.4
2018,1,12,15,45,582.5,54.5,1.8,15.15,194.0,315.27,249.82
2018,1,12,16,0,464.0,54.0,1.3,14.0,144.0,253.12,198.01
2018,1,12,16,15,390.5,46.0,1.3,13.35,108.5,204.41,156.1
2018,1,12,16,30,317.0,38.0,1.3,12.7,73.0,159.27,114.95
2018,1,12,16,45,194.0,24.5,1.25,12.05,43.0,94.44,38.86
2018,1,12,17,0,71.0,11.0,1.2,11.4,13.0,28.71,0.0
2018,1,12,17,15,35.5,5.5,1.2,11.2,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,13,7,15,26.5,5.0,2.25,8.85,5.5,0.0,0.0
2018,1,13,7,30,53.0,10.0,2.3,9.1,11.0,9.83,0.0
2018,1,13,7,45,86.5,24.0,2.35,9.4,31.0,20.07,1.78
2018,1,13,8,0,120.0,38.0,2.4,9.7,51.0,31.25,20.82
2018,1,13,8,15,170.0,53.0,2.4,10.1,80.0,42.87,32.31
2018,1,13,8,30,220.0,68.0,2.4,10.5,109.0,54.15,42.9
2018,1,13,8,45,265.0,80.5,2.45,10.95,142.0,72.88,51.62
2018,1,13,9,0,310.0,93.0,2.5,11.4,175.0,97.85,66.49
2018,1,13,9,15,362.5,101.0,2.5,12.05,211.5,127.2,87.02
2018,1,13,9,30,415.0,109.0,2.5,12.7,248.0,160.7,112.76
2018,1,13,9,45,446.5,116.5,2.5,13.35,280.0,193.3,139.79
2018,1,13,10,0,478.0,124.0,2.5,14.0,312.0,227.75,168.89
2018,1,13,10,15,503.0,129.5,2.45,14.55,340.0,260.15,196.69
2018,1,13,10,30,528.0,135.0,2.4,15.1,368.0,293.38,224.98
2018,1,13,10,45,621.0,120.0,2.3,15.65,408.0,332.84,256.83
2018,1,13,11,0,714.0,105.0,2.2,16.2,448.0,375.85,291.51
2018,1,13,11,15,805.0,88.5,2.2,16.65,486.5,421.32,328.19
2018,1,13,11,30,896.0,72.0,2.2,17.1,525.0,468.65,365.97
2018,1,13,11,45,899.5,72.5,2.15,17.6,533.0,492.67,385.54
2018,1,13,12,0,903.0,73.0,2.1,18.1,541.0,514.24,402.82
2018,1,13,12,15,902.5,73.0,2.1,18.35,541.0,530.73,416.42
2018,1,13,12,30,902.0,73.0,2.1,18.6,541.0,544.45,427.62
2018,1,13,12,45,890.0,75.0,2.1,18.85,531.5,551.32,433.39
2018,1,13,13,0,878.0,77.0,2.1,19.1,522.0,555.18,436.72
2018,1,13,13,15,880.0,74.0,2.05,19.15,509.5,558.45,439.68
2018,1,13,13,30,882.0,71.0,2.0,19.2,497.0,558.84,440.32
2018,1,13,13,45,871.5,70.0,1.95,19.25,475.0,551.7,435.11
2018,1,13,14,0,861.0,69.0,1.9,19.3,453.0,543.68,429.04
2018,1,13,14,15,803.0,74.5,1.85,19.1,415.0,513.25,406.14
2018,1,13,14,30,745.0,80.0,1.8,18.9,377.0,481.25,381.79
2018,1,13,14,45,764.0,70.0,1.7,18.7,352.0,470.51,373.35
2018,1,13,15,0,783.0,60.0,1.6,18.5,327.0,456.58,361.78
2018,1,13,15,15,749.5,57.5,1.6,18.5,288.5,423.25,334.75
2018,1,13,15,30,716.0,55.0,1.6,18.5,250.0,389.11,306.34
2018,1,13,15,45,597.5,55.5,1.3,16.95,200.0,324.43,254.57
2018,1,13,16,0,479.0,56.0,1.0,15.4,150.0,262.56,204.11
2018,1,13,16,15,430.0,46.0,1.0,14.75,114.5,219.85,167.04
2018,1,13,16,30,381.0,36.0,1.0,14.1,79.0,179.33,129.31
2018,1,13,16,45,252.0,25.0,1.05,13.45,48.0,113.21,53.28
2018,1,13,17,0,123.0,14.0,1.1,12.8,17.0,45.12,0.0
2018,1,13,17,15,61.5,7.0,1.1,12.7,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,14,7,15,17.0,4.5,2.1,10.75,5.0,0.0,0.0
2018,1,14,7,30,34.0,9.0,2.1,11.0,10.0,8.85,0.0
2018,1,14,7,45,64.0,23.0,2.1,11.25,28.5,19.28,2.06
2018,1,14,8,0,94.0,37.0,2.1,11.5,47.0,30.48,20.07
2018,1,14,8,15,76.0,47.0,2.05,11.9,57.5,40.75,30.24
2018,1,14,8,30,58.0,57.0,2.0,12.3,68.0,49.13,38.16
2018,1,14,8,45,75.5,63.0,1.95,12.7,81.0,57.51,41.99
2018,1,14,9,0,93.0,69.0,1.9,13.1,94.0,68.86,49.73
2018,1,14,9,15,48.5,69.5,1.8,13.65,82.5,71.5,53.33
2018,1,14,9,30,4.0,70.0,1.7,14.2,71.0,68.18,52.35
2018,1,14,9,45,39.0,104.0,1.6,14.75,119.0,105.66,82.27
2018,1,14,10,0,74.0,138.0,1.5,15.3,167.0,146.85,115.02
2018,1,14,10,15,231.5,149.0,1.4,15.85,250.0,202.38,155.96
2018,1,14,10,30,389.0,160.0,1.3,16.4,333.0,272.18,208.97
2018,1,14,10,45,357.0,167.5,1.2,16.95,332.5,283.87,219.55
2018,1,14,11,0,325.0,175.0,1.1,17.5,332.0,291.53,226.63
2018,1,14,11,15,247.0,191.0,1.05,17.85,312.5,285.28,222.88
2018,1,14,11,30,169.0,207.0,1.0,18.2,293.0,273.88,214.47
2018,1,14,11,45,141.0,214.5,1.0,18.5,287.0,273.57,214.38
2018,1,14,12,0,113.0,222.0,1.0,18.8,281.0,271.72,212.84
2018,1,14,12,15,101.0,225.0,0.95,18.9,277.5,270.49,211.85
2018,1,14,12,30,89.0,228.0,0.9,19.0,274.0,269.98,211.36
2018,1,14,12,45,109.0,225.0,0.9,19.15,281.0,279.98,219.39
2018,1,14,13,0,129.0,222.0,0.9,19.3,288.0,293.14,229.79
2018,1,14,13,15,129.5,217.0,0.8,19.3,281.5,290.76,227.93
2018,1,14,13,30,130.0,212.0,0.7,19.3,275.0,287.95,225.79
2018,1,14,13,45,254.5,188.5,0.65,19.3,305.0,337.23,265.08
2018,1,14,14,0,379.0,165.0,0.6,19.3,335.0,385.33,302.32
2018,1,14,14,15,265.0,155.0,0.55,19.15,270.5,307.8,242.44
2018,1,14,14,30,151.0,145.0,0.5,19.0,206.0,231.31,182.85
2018,1,14,14,45,154.5,132.5,0.45,18.85,190.0,218.92,173.67
2018,1,14,15,0,158.0,120.0,0.4,18.7,174.0,205.85,163.34
2018,1,14,15,15,184.0,112.5,0.4,18.7,168.5,213.71,169.38
2018,1,14,15,30,210.0,105.0,0.4,18.7,163.0,214.81,169.5
2018,1,14,15,45,140.0,89.5,0.6,17.4,125.5,159.05,125.13
2018,1,14,16,0,70.0,74.0,0.8,16.1,88.0,111.88,86.87
2018,1,14,16,15,64.5,56.5,0.85,15.6,67.0,89.31,67.39
2018,1,14,16,30,59.0,39.0,0.9,15.1,46.0,66.43,46.88
2018,1,14,16,45,44.0,24.5,0.95,14.65,28.5,43.06,19.85
2018,1,14,17,0,29.0,10.0,1.0,14.2,11.0,17.31,0.0
2018,1,14,17,15,14.5,5.0,0.95,14.1,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,8.0,2.5,1.1,11.2,2.5,0.0,0.0
2018,1,15,7,30,16.0,5.0,1.1,11.7,5.0,4.91,0.0
2018,1,15,7,45,8.0,8.0,1.1,12.15,8.0,7.77,0.0
2018,1,15,8,0,0.0,11.0,1.1,12.6,11.0,10.6,3.31
2018,1,15,8,15,0.0,15.0,1.2,13.0,15.0,14.46,7.1
2018,1,15,8,30,0.0,19.0,1.3,13.4,19.0,18.32,10.71
2018,1,15,8,45,5.0,37.5,1.4,13.8,39.0,36.36,25.34
2018,1,15,9,0,10.0,56.0,1.5,14.2,59.0,54.89,40.87
2018,1,15,9,15,30.0,93.0,1.45,14.65,103.0,89.52,69.11
2018,1,15,9,30,50.0,130.0,1.4,15.1,147.0,126.65,99.0
2018,1,15,9,45,67.5,146.0,1.4,15.55,171.5,147.82,115.61
2018,1,15,10,0,85.0,162.0,1.4,16.0,196.0,170.45,133.48
2018,1,15,10,15,180.5,165.5,1.4,16.5,244.0,204.4,158.44
2018,1,15,10,30,276.0,169.0,1.4,17.0,292.0,245.43,189.73
2018,1,15,10,45,426.0,153.5,1.45,17.5,354.5,295.52,227.87
2018,1,15,11,0,576.0,138.0,1.5,18.0,417.0,355.96,274.54
2018,1,15,11,15,599.5,136.5,1.45,18.05,435.0,383.13,296.91
2018,1,15,11,30,623.0,135.0,1.4,18.1,453.0,410.0,318.86
2018,1,15,11,45,522.0,164.5,1.4,18.15,434.0,406.68,317.62
2018,1,15,12,0,421.0,194.0,1.4,18.2,415.0,398.74,312.28
2018,1,15,12,15,392.5,201.5,1.3,18.05,407.5,399.36,313.33
2018,1,15,12,30,364.0,209.0,1.2,17.9,400.0,399.62,313.81
2018,1,15,12,45,327.0,213.5,1.1,17.7,383.5,390.61,307.11
2018,1,15,13,0,290.0,218.0,1.0,17.5,367.0,379.94,299.03
2018,1,15,13,15,278.5,212.5,0.9,17.35,352.5,371.67,292.96
2018,1,15,13,30,267.0,207.0,0.8,17.2,338.0,362.34,285.98
2018,1,15,13,45,207.5,202.5,0.7,17.0,301.5,322.47,255.13
2018,1,15,14,0,148.0,198.0,0.6,16.8,265.0,286.34,226.97
2018,1,15,14,15,121.5,183.5,0.55,16.7,236.0,257.44,204.61
2018,1,15,14,30,95.0,169.0,0.5,16.6,207.0,223.66,178.12
2018,1,15,14,45,125.5,147.0,0.5,16.45,193.0,220.5,176.38
2018,1,15,15,0,156.0,125.0,0.5,16.3,179.0,210.84,169.04
2018,1,15,15,15,250.5,110.5,0.5,16.3,185.5,243.38,195.04
2018,1,15,15,30,345.0,96.0,0.5,16.3,192.0,271.65,216.2
2018,1,15,15,45,307.5,83.0,0.6,15.7,158.5,233.88,185.29
2018,1,15,16,0,270.0,70.0,0.7,15.1,125.0,197.21,154.75
2018,1,15,16,15,228.5,56.5,0.65,15.0,95.0,160.02,122.6
2018,1,15,16,30,187.0,43.0,0.6,14.9,65.0,125.06,91.34
2018,1,15,16,45,124.5,28.5,0.55,14.8,40.5,82.51,45.25
2018,1,15,17,0,62.0,14.0,0.5,14.7,16.0,29.93,0.0
2018,1,15,17,15,31.0,7.0,0.55,14.5,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,16,7,15,9.0,5.0,0.4,14.35,5.0,0.0,0.0
2018,1,16,7,30,18.0,10.0,0.4,14.5,10.0,9.83,0.0
2018,1,16,7,45,43.5,25.0,0.35,14.6,28.5,21.91,4.48
2018,1,16,8,0,69.0,40.0,0.3,14.7,47.0,34.45,23.31
2018,1,16,8,15,96.5,56.0,0.35,14.9,71.5,47.46,35.79
2018,1,16,8,30,124.0,72.0,0.4,15.1,96.0,60.17,47.46
2018,1,16,8,45,154.0,87.5,0.5,15.3,124.5,75.57,54.94
2018,1,16,9,0,184.0,103.0,0.6,15.5,153.0,100.26,71.91
2018,1,16,9,15,183.5,118.0,0.5,15.9,174.0,123.44,89.96
2018,1,16,9,30,183.0,133.0,0.4,16.3,195.0,149.07,110.77
2018,1,16,9,45,150.0,143.5,0.35,16.75,198.0,160.99,121.94
2018,1,16,10,0,117.0,154.0,0.3,17.2,201.0,169.89,130.45
2018,1,16,10,15,207.0,166.5,0.25,17.5,256.5,213.25,162.76
2018,1,16,10,30,297.0,179.0,0.2,17.8,312.0,261.71,199.09
2018,1,16,10,45,298.5,183.5,0.2,18.1,323.0,278.64,212.8
2018,1,16,11,0,300.0,188.0,0.2,18.4,334.0,294.92,226.02
2018,1,16,11,15,172.5,187.5,0.2,18.5,272.0,251.71,194.47
2018,1,16,11,30,45.0,187.0,0.2,18.6,210.0,199.77,155.05
2018,1,16,11,45,147.0,202.0,0.2,18.7,279.0,265.06,206.13
2018,1,16,12,0,249.0,217.0,0.2,18.8,348.0,335.68,259.64
2018,1,16,12,15,232.0,219.5,0.3,18.85,341.5,336.03,260.08
2018,1,16,12,30,215.0,222.0,0.4,18.9,335.0,332.81,258.38
2018,1,16,12,45,247.5,219.0,0.45,19.0,348.0,354.26,275.33
2018,1,16,13,0,280.0,216.0,0.5,19.1,361.0,373.18,290.15
2018,1,16,13,15,185.0,194.5,0.6,19.0,289.0,298.85,234.04
2018,1,16,13,30,90.0,173.0,0.7,18.9,217.0,226.06,177.81
2018,1,16,13,45,61.0,155.0,0.75,18.85,184.5,188.58,148.64
2018,1,16,14,0,32.0,137.0,0.8,18.8,152.0,154.64,121.59
2018,1,16,14,15,25.5,135.5,0.8,18.6,147.0,150.13,118.26
2018,1,16,14,30,19.0,134.0,0.8,18.4,142.0,142.35,112.15
2018,1,16,14,45,67.5,121.0,0.85,18.25,145.5,157.67,125.37
2018,1,16,15,0,116.0,108.0,0.9,18.1,149.0,172.41,137.77
2018,1,16,15,15,97.0,95.5,0.9,18.1,127.0,148.56,118.1
2018,1,16,15,30,78.0,83.0,0.9,18.1,105.0,125.13,98.68
2018,1,16,15,45,39.0,56.5,0.75,17.1,67.5,73.59,56.1
2018,1,16,16,0,0.0,30.0,0.6,16.1,30.0,28.95,18.82
2018,1,16,16,15,27.0,28.5,0.65,15.6,32.0,40.92,28.3
2018,1,16,16,30,54.0,27.0,0.7,15.1,34.0,48.69,33.19
2018,1,16,16,45,45.5,20.0,0.75,14.6,24.0,41.52,21.85
2018,1,16,17,0,37.0,13.0,0.8,14.1,14.0,22.54,0.0
2018,1,16,17,15,18.5,6.5,0.8,13.85,7.0,6.39,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,1.0,11.7,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,1.0,12.2,6.0,5.9,0.0
2018,1,17,7,45,9.5,13.0,1.05,12.75,13.0,12.64,0.66
2018,1,17,8,0,0.0,20.0,1.1,13.3,20.0,19.3,10.7
2018,1,17,8,15,0.0,27.0,1.1,13.7,27.0,26.06,17.27
2018,1,17,8,30,0.0,34.0,1.1,14.1,34.0,32.82,23.56
2018,1,17,8,45,1.0,49.5,1.15,14.55,50.0,47.86,35.1
2018,1,17,9,0,2.0,65.0,1.2,15.0,66.0,62.42,47.41
2018,1,17,9,15,1.5,78.5,1.15,15.45,79.0,75.1,58.03
2018,1,17,9,30,1.0,92.0,1.1,15.9,92.0,87.8,68.51
2018,1,17,9,45,2.0,100.0,1.05,16.35,100.5,95.84,74.92
2018,1,17,10,0,3.0,108.0,1.0,16.8,109.0,103.95,81.32
2018,1,17,10,15,3.0,99.5,1.0,17.1,100.5,96.51,74.97
2018,1,17,10,30,3.0,91.0,1.0,17.4,92.0,88.79,68.43
2018,1,17,10,45,27.5,141.0,0.95,17.75,154.0,144.16,113.08
2018,1,17,11,0,52.0,191.0,0.9,18.1,216.0,201.66,158.42
2018,1,17,11,15,53.5,202.0,0.95,18.3,228.5,215.23,168.84
2018,1,17,11,30,55.0,213.0,1.0,18.5,241.0,228.87,179.47
2018,1,17,11,45,42.0,210.0,1.1,18.7,231.5,222.4,174.35
2018,1,17,12,0,29.0,207.0,1.2,18.9,222.0,215.09,168.57
2018,1,17,12,15,50.5,214.0,1.25,19.0,240.5,234.52,184.06
2018,1,17,12,30,72.0,221.0,1.3,19.1,259.0,254.65,200.02
2018,1,17,12,45,96.0,223.5,1.35,19.15,273.5,272.17,214.04
2018,1,17,13,0,120.0,226.0,1.4,19.2,288.0,293.12,230.72
2018,1,17,13,15,181.5,219.5,1.35,19.2,310.5,322.96,254.61
2018,1,17,13,30,243.0,213.0,1.3,19.2,333.0,356.63,281.16
2018,1,17,13,45,261.0,201.5,1.25,19.15,325.5,356.48,281.36
2018,1,17,14,0,279.0,190.0,1.2,19.1,318.0,355.18,280.84
2018,1,17,14,15,297.0,174.5,1.15,18.9,303.5,348.3,276.16
2018,1,17,14,30,315.0,159.0,1.1,18.7,289.0,339.87,270.16
2018,1,17,14,45,300.0,147.5,1.0,18.5,263.0,317.11,252.44
2018,1,17,15,0,285.0,136.0,0.9,18.3,237.0,293.8,234.09
2018,1,17,15,15,315.0,115.5,0.9,18.3,215.5,281.44,224.27
2018,1,17,15,30,345.0,95.0,0.9,18.3,194.0,272.67,216.52
2018,1,17,15,45,342.0,81.5,0.8,17.2,166.5,248.92,196.88
2018,1,17,16,0,339.0,68.0,0.7,16.1,139.0,224.27,175.66
2018,1,17,16,15,291.0,55.5,0.75,15.65,106.5,183.3,140.73
2018,1,17,16,30,243.0,43.0,0.8,15.2,74.0,144.84,106.86
2018,1,17,16,45,167.5,29.5,0.85,14.75,47.0,98.9,60.51
2018,1,17,17,0,92.0,16.0,0.9,14.3,20.0,40.3,0.0
2018,1,17,17,15,46.0,8.0,0.9,14.25,10.0,7.86,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.5,1.3,11.95,4.5,0.0,0.0
2018,1,18,7,30,19.0,9.0,1.5,12.5,9.0,8.85,0.0
2018,1,18,7,45,9.5,22.5,1.65,13.05,22.5,20.94,5.46
2018,1,18,8,0,0.0,36.0,1.8,13.6,36.0,33.72,22.89
2018,1,18,8,15,4.0,52.5,1.9,13.85,53.5,48.49,36.83
2018,1,18,8,30,8.0,69.0,2.0,14.1,71.0,63.1,50.24
2018,1,18,8,45,38.5,88.0,2.05,14.4,98.5,78.94,60.44
2018,1,18,9,0,69.0,107.0,2.1,14.7,126.0,100.67,77.0
2018,1,18,9,15,91.0,123.0,2.1,14.95,152.0,119.27,91.18
2018,1,18,9,30,113.0,139.0,2.1,15.2,178.0,142.71,109.64
2018,1,18,9,45,162.0,153.5,2.1,15.5,215.5,172.5,132.5
2018,1,18,10,0,211.0,168.0,2.1,15.8,253.0,206.18,158.91
2018,1,18,10,15,143.0,173.0,2.2,16.0,232.5,201.0,157.33
2018,1,18,10,30,75.0,178.0,2.3,16.2,212.0,191.46,151.45
2018,1,18,10,45,115.5,188.5,2.35,16.4,244.0,218.76,173.08
2018,1,18,11,0,156.0,199.0,2.4,16.6,276.0,249.82,197.78
2018,1,18,11,15,232.5,207.5,2.5,16.65,326.0,296.47,234.89
2018,1,18,11,30,309.0,216.0,2.6,16.7,376.0,347.45,275.39
2018,1,18,11,45,291.0,221.5,2.7,16.75,374.0,353.73,280.92
2018,1,18,12,0,273.0,227.0,2.8,16.8,372.0,358.43,285.19
2018,1,18,12,15,278.5,212.0,2.85,16.8,360.5,353.75,282.32
2018,1,18,12,30,284.0,197.0,2.9,16.8,349.0,348.01,278.62
2018,1,18,12,45,167.5,195.5,2.95,16.8,285.0,285.89,229.05
2018,1,18,13,0,51.0,194.0,3.0,16.8,221.0,219.99,175.45
2018,1,18,13,15,39.0,175.5,3.0,16.7,195.5,195.84,156.26
2018,1,18,13,30,27.0,157.0,3.0,16.6,170.0,171.22,136.42
2018,1,18,13,45,21.0,133.0,3.0,16.5,143.0,144.0,114.41
2018,1,18,14,0,15.0,109.0,3.0,16.4,116.0,114.36,90.18
2018,1,18,14,15,12.5,90.5,2.95,16.15,96.0,94.6,74.01
2018,1,18,14,30,10.0,72.0,2.9,15.9,76.0,74.95,57.77
2018,1,18,14,45,13.0,75.0,2.85,15.65,80.0,79.33,61.63
2018,1,18,15,0,16.0,78.0,2.8,15.4,84.0,85.96,67.35
2018,1,18,15,15,8.0,60.5,2.8,15.4,63.5,62.33,47.4
2018,1,18,15,30,0.0,43.0,2.8,15.4,43.0,41.52,29.73
2018,1,18,15,45,0.0,29.0,2.55,14.8,29.0,27.98,18.24
2018,1,18,16,0,0.0,15.0,2.3,14.2,15.0,14.46,6.68
2018,1,18,16,15,0.0,14.5,2.2,13.95,14.5,13.98,6.16
2018,1,18,16,30,0.0,14.0,2.1,13.7,14.0,13.5,5.51
2018,1,18,16,45,0.0,9.0,2.0,13.45,9.0,8.67,0.72
2018,1,18,17,0,0.0,4.0,1.9,13.2,4.0,3.93,0.0
2018,1,18,17,15,0.0,2.0,2.0,13.1,2.0,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,19,7,15,8.0,5.0,1.2,8.9,5.0,0.0,0.0
2018,1,19,7,30,16.0,10.0,1.2,9.5,10.0,9.83,0.0
2018,1,19,7,45,41.0,25.5,1.2,10.1,29.0,22.41,7.13
2018,1,19,8,0,66.0,41.0,1.2,10.7,48.0,35.32,24.66
2018,1,19,8,15,212.0,53.0,1.3,11.05,92.0,40.04,29.87
2018,1,19,8,30,358.0,65.0,1.4,11.4,136.0,48.16,37.54
2018,1,19,8,45,467.0,68.5,1.55,11.7,183.5,68.65,42.26
2018,1,19,9,0,576.0,72.0,1.7,12.0,231.0,103.94,60.52
2018,1,19,9,15,654.0,72.0,1.7,12.15,278.0,141.69,86.12
2018,1,19,9,30,732.0,72.0,1.7,12.3,325.0,188.23,122.4
2018,1,19,9,45,758.5,75.0,1.7,12.5,360.5,229.13,158.05
2018,1,19,10,0,785.0,78.0,1.7,12.7,396.0,270.96,195.21
2018,1,19,10,15,761.0,88.0,1.7,12.8,415.0,303.03,225.94
2018,1,19,10,30,737.0,98.0,1.7,12.9,434.0,334.01,255.05
2018,1,19,10,45,790.5,91.5,1.7,13.0,468.0,376.26,291.08
2018,1,19,11,0,844.0,85.0,1.7,13.1,502.0,418.01,326.3
2018,1,19,11,15,778.0,102.5,1.75,13.15,496.5,433.08,341.28
2018,1,19,11,30,712.0,120.0,1.8,13.2,491.0,441.36,350.25
2018,1,19,11,45,696.5,126.0,1.85,13.25,494.0,458.8,365.63
2018,1,19,12,0,681.0,132.0,1.9,13.3,497.0,473.61,378.5
2018,1,19,12,15,756.5,114.0,1.95,13.3,520.0,509.06,407.51
2018,1,19,12,30,832.0,96.0,2.0,13.3,543.0,544.43,436.13
2018,1,19,12,45,689.0,106.5,2.05,13.25,473.5,488.58,393.99
2018,1,19,13,0,546.0,117.0,2.1,13.2,404.0,427.96,347.5
2018,1,19,13,15,306.5,110.5,2.15,13.1,271.0,289.5,237.14
2018,1,19,13,30,67.0,104.0,2.2,13.0,138.0,143.04,115.46
2018,1,19,13,45,72.0,101.5,2.25,12.95,136.5,143.79,116.64
2018,1,19,14,0,77.0,99.0,2.3,12.9,135.0,144.27,117.29
2018,1,19,14,15,202.5,128.5,2.35,12.7,215.0,248.81,205.22
2018,1,19,14,30,328.0,158.0,2.4,12.5,295.0,347.66,286.01
2018,1,19,14,45,313.0,141.0,2.4,12.35,263.0,318.54,262.3
2018,1,19,15,0,298.0,124.0,2.4,12.2,231.0,288.63,238.1
2018,1,19,15,15,405.0,102.5,2.4,12.2,231.0,318.77,262.63
2018,1,19,15,30,512.0,81.0,2.4,12.2,231.0,339.0,277.75
2018,1,19,15,45,508.0,69.0,2.1,11.5,198.5,311.94,253.89
2018,1,19,16,0,504.0,57.0,1.8,10.8,166.0,283.53,228.06
2018,1,19,16,15,456.0,50.0,1.75,10.35,132.0,242.74,191.48
2018,1,19,16,30,408.0,43.0,1.7,9.9,98.0,203.67,155.07
2018,1,19,16,45,278.0,32.0,1.65,9.4,63.0,137.58,92.27
2018,1,19,17,0,148.0,21.0,1.6,8.9,28.0,71.92,0.0
2018,1,19,17,15,74.0,10.5,1.6,8.85,14.0,27.94,0.0
2018,1,19,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,20,7,15,27.5,5.5,1.6,6.35,6.5,0.0,0.0
2018,1,20,7,30,55.0,11.0,1.7,7.1,13.0,10.81,0.0
2018,1,20,7,45,127.5,25.5,1.8,7.9,38.0,19.94,6.43
2018,1,20,8,0,200.0,40.0,1.9,8.7,63.0,30.8,21.03
2018,1,20,8,15,307.5,50.0,2.1,9.15,103.0,37.59,27.94
2018,1,20,8,30,415.0,60.0,2.3,9.6,143.0,44.53,34.57
2018,1,20,8,45,567.5,57.0,2.45,10.05,198.5,62.64,34.59
2018,1,20,9,0,720.0,54.0,2.6,10.5,254.0,103.57,54.67
2018,1,20,9,15,760.0,56.5,2.65,10.85,295.5,145.13,84.87
2018,1,20,9,30,800.0,59.0,2.7,11.2,337.0,189.26,121.26
2018,1,20,9,45,824.5,61.0,2.8,11.55,373.0,231.8,159.07
2018,1,20,10,0,849.0,63.0,2.9,11.9,409.0,277.52,200.27
2018,1,20,10,15,864.5,65.0,2.9,12.15,439.5,318.1,237.53
2018,1,20,10,30,880.0,67.0,2.9,12.4,470.0,357.99,273.78
2018,1,20,10,45,889.0,68.0,2.95,12.6,493.0,393.63,306.2
2018,1,20,11,0,898.0,69.0,3.0,12.8,516.0,427.7,336.68
2018,1,20,11,15,903.5,70.5,3.0,12.95,532.0,458.99,364.27
2018,1,20,11,30,909.0,72.0,3.0,13.1,548.0,488.18,389.56
2018,1,20,11,45,910.5,72.5,3.0,13.2,556.0,512.19,410.36
2018,1,20,12,0,912.0,73.0,3.0,13.3,564.0,533.63,428.71
2018,1,20,12,15,907.0,75.0,3.0,13.4,564.0,550.52,443.14
2018,1,20,12,30,902.0,77.0,3.0,13.5,564.0,564.5,455.0
2018,1,20,12,45,892.5,79.5,3.0,13.55,556.5,573.6,462.94
2018,1,20,13,0,883.0,82.0,3.0,13.6,549.0,580.71,469.13
2018,1,20,13,15,876.5,81.0,3.0,13.55,534.5,582.18,471.11
2018,1,20,13,30,870.0,80.0,3.0,13.5,520.0,580.72,470.72
2018,1,20,13,45,859.0,79.0,2.95,13.5,498.0,573.84,465.77
2018,1,20,14,0,848.0,78.0,2.9,13.5,476.0,564.19,458.52
2018,1,20,14,15,834.0,75.5,2.8,13.35,447.5,548.6,446.6
2018,1,20,14,30,820.0,73.0,2.7,13.2,419.0,530.52,432.51
2018,1,20,14,45,800.0,70.0,2.65,13.05,385.0,506.43,413.5
2018,1,20,15,0,780.0,67.0,2.6,12.9,351.0,480.39,392.51
2018,1,20,15,15,748.0,64.0,2.6,12.9,312.0,446.77,364.82
2018,1,20,15,30,716.0,61.0,2.6,12.9,273.0,412.22,335.62
2018,1,20,15,45,672.0,56.0,2.05,12.0,231.0,369.59,299.14
2018,1,20,16,0,628.0,51.0,1.5,11.1,189.0,329.78,263.77
2018,1,20,16,15,493.5,48.0,1.45,10.45,141.5,256.54,202.11
2018,1,20,16,30,359.0,45.0,1.4,9.8,94.0,190.04,145.31
2018,1,20,16,45,254.5,32.5,1.35,9.15,60.5,132.05,90.6
2018,1,20,17,0,150.0,20.0,1.3,8.5,27.0,72.14,0.0
2018,1,20,17,15,75.0,10.0,1.3,8.3,13.5,27.92,0.0
2018,1,20,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,21,7,15,23.5,6.0,0.85,7.75,6.5,0.0,0.0
2018,1,21,7,30,47.0,12.0,0.9,8.2,13.0,11.8,0.0
2018,1,21,7,45,117.0,26.5,0.95,8.65,38.0,20.73,7.51
2018,1,21,8,0,187.0,41.0,1.0,9.1,63.0,31.56,21.75
2018,1,21,8,15,267.5,53.5,1.0,9.5,99.5,40.34,30.4
2018,1,21,8,30,348.0,66.0,1.0,9.9,136.0,48.79,38.39
2018,1,21,8,45,362.0,79.0,1.0,10.35,166.5,74.56,49.51
2018,1,21,9,0,376.0,92.0,1.0,10.8,197.0,105.92,70.13
2018,1,21,9,15,537.0,84.0,1.05,11.3,258.5,139.37,89.45
2018,1,21,9,30,698.0,76.0,1.1,11.8,320.0,185.8,121.97
2018,1,21,9,45,750.5,73.5,1.15,12.35,360.5,228.8,158.09
2018,1,21,10,0,803.0,71.0,1.2,12.9,401.0,272.13,195.32
2018,1,21,10,15,818.0,73.5,1.25,13.1,430.5,311.6,230.89
2018,1,21,10,30,833.0,76.0,1.3,13.3,460.0,350.51,265.55
2018,1,21,10,45,795.0,89.0,1.35,13.55,470.5,379.05,292.11
2018,1,21,11,0,757.0,102.0,1.4,13.8,481.0,401.75,313.15
2018,1,21,11,15,749.0,107.5,1.45,13.85,492.5,427.78,336.01
2018,1,21,11,30,741.0,113.0,1.5,13.9,504.0,451.45,356.44
2018,1,21,11,45,756.5,111.5,1.55,13.95,516.0,477.23,378.06
2018,1,21,12,0,772.0,110.0,1.6,14.0,528.0,501.47,398.16
2018,1,21,12,15,516.5,164.0,1.6,13.9,444.0,435.64,347.82
2018,1,21,12,30,261.0,218.0,1.6,13.8,360.0,358.76,287.34
2018,1,21,12,45,223.5,227.5,1.65,13.75,348.0,350.04,281.1
2018,1,21,13,0,186.0,237.0,1.7,13.7,336.0,342.39,275.14
2018,1,21,13,15,241.5,224.0,1.65,13.65,349.0,367.15,295.6
2018,1,21,13,30,297.0,211.0,1.6,13.6,362.0,388.0,312.78
2018,1,21,13,45,294.5,203.0,1.6,13.55,347.5,380.09,306.95
2018,1,21,14,0,292.0,195.0,1.6,13.5,333.0,371.13,300.4
2018,1,21,14,15,279.5,184.0,1.5,13.4,310.0,352.38,285.83
2018,1,21,14,30,267.0,173.0,1.4,13.3,287.0,332.83,270.51
2018,1,21,14,45,212.5,161.5,1.3,13.2,247.5,289.8,235.92
2018,1,21,15,0,158.0,150.0,1.2,13.1,208.0,242.28,197.44
2018,1,21,15,15,150.0,134.5,1.2,13.1,185.0,220.02,179.42
2018,1,21,15,30,142.0,119.0,1.2,13.1,162.0,197.56,160.77
2018,1,21,15,45,139.5,102.0,0.95,12.45,139.0,175.65,142.34
2018,1,21,16,0,137.0,85.0,0.7,11.8,116.0,153.33,123.05
2018,1,21,16,15,128.5,68.0,0.75,11.7,92.0,133.48,105.22
2018,1,21,16,30,120.0,51.0,0.8,11.6,68.0,108.35,82.4
2018,1,21,16,45,80.0,34.5,0.8,11.45,44.0,73.92,50.34
2018,1,21,17,0,40.0,18.0,0.8,11.3,20.0,32.65,0.0
2018,1,21,17,15,20.0,9.0,0.8,11.25,10.0,13.73,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
