Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,7,15,44.0,9.5,1.0,12.05,12.0,9.34,0.0
2018,2,1,7,30,88.0,19.0,1.0,12.5,24.0,14.89,0.0
2018,2,1,7,45,158.5,34.0,1.0,13.0,53.0,26.32,15.94
2018,2,1,8,0,229.0,49.0,1.0,13.5,82.0,37.26,26.92
2018,2,1,8,15,271.0,63.5,1.0,14.0,116.0,47.33,36.31
2018,2,1,8,30,313.0,78.0,1.0,14.5,150.0,62.24,44.14
2018,2,1,8,45,333.0,92.5,1.0,14.95,183.0,93.21,61.94
2018,2,1,9,0,353.0,107.0,1.0,15.4,216.0,125.92,85.25
2018,2,1,9,15,382.5,119.0,1.05,16.0,252.0,159.59,111.21
2018,2,1,9,30,412.0,131.0,1.1,16.6,288.0,195.56,140.28
2018,2,1,9,45,455.0,136.0,1.1,17.2,325.5,230.79,168.82
2018,2,1,10,0,498.0,141.0,1.1,17.8,363.0,268.91,199.93
2018,2,1,10,15,584.5,131.0,1.2,18.3,408.5,310.68,233.28
2018,2,1,10,30,671.0,121.0,1.3,18.8,454.0,357.05,270.46
2018,2,1,10,45,592.5,150.0,1.4,19.3,454.5,378.64,289.99
2018,2,1,11,0,514.0,179.0,1.5,19.8,455.0,392.54,302.58
2018,2,1,11,15,548.0,174.0,1.6,20.05,476.5,421.73,326.2
2018,2,1,11,30,582.0,169.0,1.7,20.3,498.0,451.29,349.8
2018,2,1,11,45,601.5,165.5,1.8,20.55,510.5,475.96,369.47
2018,2,1,12,0,621.0,162.0,1.9,20.8,523.0,498.67,387.49
2018,2,1,12,15,700.0,138.0,1.95,20.9,546.0,533.32,414.88
2018,2,1,12,30,779.0,114.0,2.0,21.0,569.0,568.0,442.07
2018,2,1,12,45,855.0,90.0,2.05,21.05,585.0,599.76,467.05
2018,2,1,13,0,931.0,66.0,2.1,21.1,601.0,628.62,489.83
2018,2,1,13,15,884.0,77.0,2.1,21.05,575.0,618.4,482.56
2018,2,1,13,30,837.0,88.0,2.1,21.0,549.0,606.67,474.26
2018,2,1,13,45,804.5,91.5,2.1,20.95,521.0,591.61,463.68
2018,2,1,14,0,772.0,95.0,2.1,20.9,493.0,574.0,451.06
2018,2,1,14,15,748.0,94.0,2.05,20.7,462.5,554.44,437.02
2018,2,1,14,30,724.0,93.0,2.0,20.5,432.0,534.1,422.14
2018,2,1,14,45,690.5,92.0,1.9,20.3,396.5,505.44,400.53
2018,2,1,15,0,657.0,91.0,1.8,20.1,361.0,475.55,377.67
2018,2,1,15,15,631.0,86.0,1.8,20.1,324.5,444.34,353.53
2018,2,1,15,30,605.0,81.0,1.8,20.1,288.0,412.24,328.1
2018,2,1,15,45,571.5,73.5,1.4,18.8,248.5,373.1,296.98
2018,2,1,16,0,538.0,66.0,1.0,17.5,209.0,334.05,264.89
2018,2,1,16,15,483.5,58.5,1.0,16.85,169.0,286.48,225.56
2018,2,1,16,30,429.0,51.0,1.0,16.2,129.0,241.1,186.77
2018,2,1,16,45,344.5,41.5,1.05,15.5,92.5,185.51,139.15
2018,2,1,17,0,260.0,32.0,1.1,14.8,56.0,135.44,89.98
2018,2,1,17,15,154.5,18.5,1.1,14.65,30.5,72.02,0.0
2018,2,1,17,30,49.0,5.0,1.1,14.5,5.0,16.86,0.0
2018,2,1,17,45,24.5,2.5,1.1,14.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,1.0,11.3,17.5,10.32,0.0
2018,2,2,7,30,250.0,21.0,1.1,12.0,35.0,17.05,0.0
2018,2,2,7,45,390.0,29.0,1.25,12.75,74.5,22.12,12.69
2018,2,2,8,0,530.0,37.0,1.4,13.5,114.0,29.52,20.22
2018,2,2,8,15,598.5,42.0,1.4,14.0,158.0,31.78,22.6
2018,2,2,8,30,667.0,47.0,1.4,14.5,202.0,45.47,25.15
2018,2,2,8,45,710.0,50.5,1.45,15.05,246.0,85.3,41.86
2018,2,2,9,0,753.0,54.0,1.5,15.6,290.0,128.65,70.33
2018,2,2,9,15,705.5,70.5,1.55,16.25,315.5,172.56,108.23
2018,2,2,9,30,658.0,87.0,1.6,16.9,341.0,208.4,141.56
2018,2,2,9,45,593.0,111.5,1.65,17.5,357.0,245.02,176.26
2018,2,2,10,0,528.0,136.0,1.7,18.1,373.0,274.83,204.53
2018,2,2,10,15,522.5,148.5,1.8,18.5,396.5,307.52,232.93
2018,2,2,10,30,517.0,161.0,1.9,18.9,420.0,338.87,259.64
2018,2,2,10,45,502.0,174.5,1.95,19.3,436.0,365.9,282.36
2018,2,2,11,0,487.0,188.0,2.0,19.7,452.0,390.87,302.87
2018,2,2,11,15,466.0,200.5,2.0,19.95,459.5,410.08,318.52
2018,2,2,11,30,445.0,213.0,2.0,20.2,467.0,426.99,331.97
2018,2,2,11,45,506.0,197.5,2.05,20.5,490.5,457.84,356.28
2018,2,2,12,0,567.0,182.0,2.1,20.8,514.0,489.71,381.17
2018,2,2,12,15,579.5,179.5,2.1,20.95,519.5,507.4,394.97
2018,2,2,12,30,592.0,177.0,2.1,21.1,525.0,523.66,407.62
2018,2,2,12,45,584.0,176.5,2.1,21.25,517.0,528.15,411.3
2018,2,2,13,0,576.0,176.0,2.1,21.4,509.0,530.54,413.4
2018,2,2,13,15,636.0,152.0,2.1,21.35,512.0,550.52,429.73
2018,2,2,13,30,696.0,128.0,2.1,21.3,515.0,566.39,442.91
2018,2,2,13,45,735.5,112.5,2.1,21.2,507.5,575.73,450.99
2018,2,2,14,0,775.0,97.0,2.1,21.1,500.0,581.08,456.11
2018,2,2,14,15,765.5,93.0,2.0,20.85,473.0,566.94,445.98
2018,2,2,14,30,756.0,89.0,1.9,20.6,446.0,550.36,433.99
2018,2,2,14,45,705.0,91.5,1.85,20.3,405.5,516.08,408.42
2018,2,2,15,0,654.0,94.0,1.8,20.0,365.0,479.87,381.09
2018,2,2,15,15,671.5,83.0,1.8,20.0,337.5,465.46,370.1
2018,2,2,15,30,689.0,72.0,1.8,20.0,310.0,448.01,356.06
2018,2,2,15,45,678.0,65.0,1.45,18.9,273.5,418.09,331.9
2018,2,2,16,0,667.0,58.0,1.1,17.8,237.0,384.62,303.94
2018,2,2,16,15,586.5,53.5,1.1,17.2,189.5,327.24,257.0
2018,2,2,16,30,506.0,49.0,1.1,16.6,142.0,271.31,210.0
2018,2,2,16,45,419.5,40.0,1.1,16.0,102.5,212.51,159.58
2018,2,2,17,0,333.0,31.0,1.1,15.4,63.0,159.36,108.03
2018,2,2,17,15,204.5,20.0,1.1,15.15,36.0,88.97,0.0
2018,2,2,17,30,76.0,9.0,1.1,14.9,9.0,27.62,0.0
2018,2,2,17,45,38.0,4.5,1.1,14.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,3,7,15,129.5,11.5,0.95,12.0,19.0,11.3,0.0
2018,2,3,7,30,259.0,23.0,1.0,12.8,38.0,18.94,0.0
2018,2,3,7,45,388.5,31.5,1.0,13.6,77.5,24.34,14.65
2018,2,3,8,0,518.0,40.0,1.0,14.4,117.0,29.55,20.21
2018,2,3,8,15,589.5,46.0,1.0,15.0,162.5,32.34,23.03
2018,2,3,8,30,661.0,52.0,1.0,15.6,208.0,51.84,29.16
2018,2,3,8,45,706.0,56.0,1.0,16.2,253.0,92.06,46.87
2018,2,3,9,0,751.0,60.0,1.0,16.8,298.0,136.07,75.97
2018,2,3,9,15,781.5,63.0,1.05,17.55,340.0,180.23,110.61
2018,2,3,9,30,812.0,66.0,1.1,18.3,382.0,226.16,149.13
2018,2,3,9,45,834.0,67.5,1.15,19.0,419.0,270.03,187.21
2018,2,3,10,0,856.0,69.0,1.2,19.7,456.0,314.32,225.56
2018,2,3,10,15,870.5,70.5,1.2,20.25,487.5,358.74,263.59
2018,2,3,10,30,885.0,72.0,1.2,20.8,519.0,399.68,298.05
2018,2,3,10,45,894.0,74.0,1.2,21.3,543.5,437.86,329.63
2018,2,3,11,0,903.0,76.0,1.2,21.8,568.0,474.48,359.12
2018,2,3,11,15,908.0,77.0,1.2,22.1,585.0,506.48,384.71
2018,2,3,11,30,913.0,78.0,1.2,22.4,602.0,536.31,408.04
2018,2,3,11,45,916.0,78.5,1.2,22.75,611.5,562.27,427.93
2018,2,3,12,0,919.0,79.0,1.2,23.1,621.0,585.66,445.52
2018,2,3,12,15,919.0,79.0,1.2,23.25,622.5,604.19,459.62
2018,2,3,12,30,919.0,79.0,1.2,23.4,624.0,619.84,471.45
2018,2,3,12,45,915.5,79.5,1.2,23.55,617.5,630.98,479.88
2018,2,3,13,0,912.0,80.0,1.2,23.7,611.0,639.08,486.04
2018,2,3,13,15,906.0,79.0,1.2,23.7,596.5,641.03,488.1
2018,2,3,13,30,900.0,78.0,1.2,23.7,582.0,639.92,487.96
2018,2,3,13,45,891.5,77.0,1.25,23.7,560.5,634.24,484.93
2018,2,3,14,0,883.0,76.0,1.3,23.7,539.0,625.62,479.72
2018,2,3,14,15,870.0,74.5,1.3,23.55,510.5,610.91,469.92
2018,2,3,14,30,857.0,73.0,1.3,23.4,482.0,596.06,459.78
2018,2,3,14,45,839.0,70.5,1.3,23.25,447.0,572.35,443.06
2018,2,3,15,0,821.0,68.0,1.3,23.1,412.0,546.47,424.4
2018,2,3,15,15,795.0,65.5,1.3,23.1,372.0,514.28,400.35
2018,2,3,15,30,769.0,63.0,1.3,23.1,332.0,480.75,374.65
2018,2,3,15,45,732.5,59.0,1.1,21.75,288.5,439.27,343.11
2018,2,3,16,0,696.0,55.0,0.9,20.4,245.0,397.62,310.24
2018,2,3,16,15,639.5,50.0,0.95,19.7,200.0,346.33,268.98
2018,2,3,16,30,583.0,45.0,1.0,19.0,155.0,299.7,229.65
2018,2,3,16,45,490.5,38.0,1.1,18.3,112.5,237.94,177.48
2018,2,3,17,0,398.0,31.0,1.2,17.6,70.0,182.05,124.61
2018,2,3,17,15,244.0,20.0,1.15,17.4,40.0,102.02,0.0
2018,2,3,17,30,90.0,9.0,1.1,17.2,10.0,31.37,0.0
2018,2,3,17,45,45.0,4.5,1.1,17.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,7,15,45.0,11.0,0.7,13.25,13.5,10.81,0.0
2018,2,4,7,30,90.0,22.0,0.6,13.9,27.0,18.48,0.12
2018,2,4,7,45,140.5,38.0,0.55,14.5,55.0,31.26,20.54
2018,2,4,8,0,191.0,54.0,0.5,15.1,83.0,43.65,32.47
2018,2,4,8,15,225.5,70.0,0.5,15.55,115.5,55.63,43.46
2018,2,4,8,30,260.0,86.0,0.5,16.0,148.0,74.37,53.06
2018,2,4,8,45,286.0,101.0,0.5,16.5,182.0,103.69,71.09
2018,2,4,9,0,312.0,116.0,0.5,17.0,216.0,135.35,93.81
2018,2,4,9,15,344.0,128.0,0.65,17.55,252.0,164.58,116.1
2018,2,4,9,30,376.0,140.0,0.8,18.1,288.0,199.77,144.28
2018,2,4,9,45,373.0,154.5,0.9,18.7,313.0,230.61,170.47
2018,2,4,10,0,370.0,169.0,1.0,19.3,338.0,262.78,197.45
2018,2,4,10,15,321.0,187.5,1.15,19.85,341.0,279.65,213.03
2018,2,4,10,30,272.0,206.0,1.3,20.4,344.0,292.27,224.52
2018,2,4,10,45,219.0,223.0,1.45,20.95,337.5,299.02,230.77
2018,2,4,11,0,166.0,240.0,1.6,21.5,331.0,300.22,232.11
2018,2,4,11,15,244.5,241.5,1.65,21.75,380.5,346.09,267.46
2018,2,4,11,30,323.0,243.0,1.7,22.0,430.0,396.48,305.93
2018,2,4,11,45,347.5,240.0,1.75,22.25,444.0,417.18,321.83
2018,2,4,12,0,372.0,237.0,1.8,22.5,458.0,437.9,337.83
2018,2,4,12,15,429.5,225.0,1.8,22.55,481.0,470.59,363.08
2018,2,4,12,30,487.0,213.0,1.8,22.6,504.0,502.17,387.34
2018,2,4,12,45,486.5,211.0,1.8,22.65,499.0,508.66,392.46
2018,2,4,13,0,486.0,209.0,1.8,22.7,494.0,513.47,396.45
2018,2,4,13,15,548.0,183.5,1.7,22.5,498.0,531.33,411.0
2018,2,4,13,30,610.0,158.0,1.6,22.3,502.0,549.62,425.61
2018,2,4,13,45,708.5,125.0,1.5,22.15,510.0,578.27,447.97
2018,2,4,14,0,807.0,92.0,1.4,22.0,518.0,601.89,466.34
2018,2,4,14,15,772.0,96.5,1.35,21.75,486.5,580.99,451.16
2018,2,4,14,30,737.0,101.0,1.3,21.5,455.0,559.63,435.77
2018,2,4,14,45,750.0,92.0,1.25,21.25,430.0,548.8,428.46
2018,2,4,15,0,763.0,83.0,1.2,21.0,405.0,533.45,417.46
2018,2,4,15,15,762.5,75.5,1.2,21.0,371.5,510.86,400.49
2018,2,4,15,30,762.0,68.0,1.2,21.0,338.0,485.82,381.14
2018,2,4,15,45,727.5,63.5,1.05,19.85,294.5,444.79,349.73
2018,2,4,16,0,693.0,59.0,0.9,18.7,251.0,403.45,316.99
2018,2,4,16,15,640.5,53.0,0.95,18.0,205.5,355.09,277.84
2018,2,4,16,30,588.0,47.0,1.0,17.3,160.0,306.37,236.78
2018,2,4,16,45,497.0,40.0,1.05,16.6,117.0,244.53,184.25
2018,2,4,17,0,406.0,33.0,1.1,15.9,74.0,188.3,131.7
2018,2,4,17,15,249.5,21.5,1.15,15.7,42.5,106.79,1.76
2018,2,4,17,30,93.0,10.0,1.2,15.5,11.0,33.42,0.0
2018,2,4,17,45,46.5,5.0,1.2,15.3,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.9,12.8,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,2,5,7,15,88.5,13.5,0.9,13.35,18.0,13.27,0.0
2018,2,5,7,30,159.0,24.0,0.9,13.8,34.0,18.86,2.27
2018,2,5,7,45,270.0,36.5,0.9,14.25,71.0,28.07,18.03
2018,2,5,8,0,381.0,49.0,0.9,14.7,108.0,37.58,27.28
2018,2,5,8,15,517.5,51.0,1.0,15.15,160.0,36.27,26.52
2018,2,5,8,30,654.0,53.0,1.1,15.6,212.0,56.47,30.8
2018,2,5,8,45,698.0,57.5,1.2,16.0,257.0,97.12,50.35
2018,2,5,9,0,742.0,62.0,1.3,16.4,302.0,141.47,80.76
2018,2,5,9,15,773.5,65.0,1.45,16.9,344.5,185.7,116.14
2018,2,5,9,30,805.0,68.0,1.6,17.4,387.0,231.8,155.4
2018,2,5,9,45,828.0,69.5,1.75,17.85,424.5,275.9,194.29
2018,2,5,10,0,851.0,71.0,1.9,18.3,462.0,320.52,233.62
2018,2,5,10,15,865.5,72.5,1.95,18.7,493.5,364.99,272.39
2018,2,5,10,30,880.0,74.0,2.0,19.1,525.0,405.97,307.67
2018,2,5,10,45,890.0,75.5,2.1,19.5,550.0,444.12,340.12
2018,2,5,11,0,900.0,77.0,2.2,19.9,575.0,480.76,370.64
2018,2,5,11,15,908.5,77.0,2.2,20.2,593.0,513.55,397.4
2018,2,5,11,30,917.0,77.0,2.2,20.5,611.0,544.33,422.02
2018,2,5,11,45,875.0,91.0,2.25,20.8,607.0,559.23,434.24
2018,2,5,12,0,833.0,105.0,2.3,21.1,603.0,570.72,443.5
2018,2,5,12,15,717.0,141.0,2.35,21.3,570.5,557.05,433.23
2018,2,5,12,30,601.0,177.0,2.4,21.5,538.0,537.7,418.35
2018,2,5,12,45,633.0,165.0,2.4,21.7,542.0,555.24,432.3
2018,2,5,13,0,665.0,153.0,2.4,21.9,546.0,571.15,444.74
2018,2,5,13,15,636.5,158.0,2.35,21.95,527.0,564.8,439.98
2018,2,5,13,30,608.0,163.0,2.3,22.0,508.0,556.01,433.48
2018,2,5,13,45,552.0,169.0,2.25,22.05,473.5,526.79,411.61
2018,2,5,14,0,496.0,175.0,2.2,22.1,439.0,498.28,390.12
2018,2,5,14,15,591.5,141.5,2.1,21.9,440.0,522.6,410.25
2018,2,5,14,30,687.0,108.0,2.0,21.7,441.0,540.21,424.83
2018,2,5,14,45,716.5,94.0,1.85,21.5,419.5,534.43,420.69
2018,2,5,15,0,746.0,80.0,1.7,21.3,398.0,523.68,412.72
2018,2,5,15,15,696.5,80.0,1.7,21.3,355.0,484.23,382.52
2018,2,5,15,30,647.0,80.0,1.7,21.3,312.0,443.36,350.82
2018,2,5,15,45,677.0,67.0,1.35,20.1,282.5,428.2,338.68
2018,2,5,16,0,707.0,54.0,1.0,18.9,253.0,407.44,320.84
2018,2,5,16,15,653.0,49.5,1.05,18.25,207.5,357.02,279.89
2018,2,5,16,30,599.0,45.0,1.1,17.6,162.0,308.26,238.75
2018,2,5,16,45,509.5,38.5,1.15,16.95,119.0,249.44,188.5
2018,2,5,17,0,420.0,32.0,1.2,16.3,76.0,193.65,136.95
2018,2,5,17,15,261.5,21.0,1.2,16.25,44.0,111.76,19.46
2018,2,5,17,30,103.0,10.0,1.2,16.2,12.0,36.3,0.0
2018,2,5,17,45,51.5,5.0,1.2,16.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.45,10.1,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,2,6,7,15,140.5,14.0,1.6,11.05,22.0,13.76,0.0
2018,2,6,7,30,249.0,25.0,1.8,11.8,42.0,20.35,4.76
2018,2,6,7,45,415.0,32.5,1.95,12.55,87.0,24.7,15.42
2018,2,6,8,0,581.0,40.0,2.1,13.3,132.0,31.74,22.33
2018,2,6,8,15,664.0,43.5,2.15,13.8,181.5,32.5,23.33
2018,2,6,8,30,747.0,47.0,2.2,14.3,231.0,55.62,27.27
2018,2,6,8,45,787.5,50.5,2.25,14.85,278.0,99.96,49.09
2018,2,6,9,0,828.0,54.0,2.3,15.4,325.0,147.5,82.41
2018,2,6,9,15,855.5,55.5,2.3,15.9,368.0,197.21,123.06
2018,2,6,9,30,883.0,57.0,2.3,16.4,411.0,244.87,164.41
2018,2,6,9,45,902.0,59.0,2.35,16.9,449.5,291.71,206.24
2018,2,6,10,0,921.0,61.0,2.4,17.4,488.0,338.54,247.9
2018,2,6,10,15,934.0,62.5,2.4,17.85,520.5,382.56,286.8
2018,2,6,10,30,947.0,64.0,2.4,18.3,553.0,425.59,323.99
2018,2,6,10,45,955.5,65.0,2.45,18.7,578.5,465.02,357.67
2018,2,6,11,0,964.0,66.0,2.5,19.1,604.0,502.68,389.1
2018,2,6,11,15,970.0,67.0,2.55,19.4,622.0,537.16,417.49
2018,2,6,11,30,976.0,68.0,2.6,19.7,640.0,569.36,443.48
2018,2,6,11,45,977.0,69.0,2.6,20.0,649.5,596.4,464.9
2018,2,6,12,0,978.0,70.0,2.6,20.3,659.0,620.62,483.74
2018,2,6,12,15,975.0,70.5,2.6,20.45,659.5,639.08,498.28
2018,2,6,12,30,972.0,71.0,2.6,20.6,660.0,654.38,510.25
2018,2,6,12,45,968.0,72.0,2.65,20.75,653.5,666.39,519.83
2018,2,6,13,0,964.0,73.0,2.7,20.9,647.0,675.18,526.94
2018,2,6,13,15,959.0,72.0,2.65,20.95,632.0,678.01,529.41
2018,2,6,13,30,954.0,71.0,2.6,21.0,617.0,677.59,529.46
2018,2,6,13,45,944.5,70.0,2.6,21.0,594.0,671.12,525.37
2018,2,6,14,0,935.0,69.0,2.6,21.0,571.0,661.53,518.92
2018,2,6,14,15,923.5,68.0,2.45,20.8,542.0,647.7,508.93
2018,2,6,14,30,912.0,67.0,2.3,20.6,513.0,631.02,496.68
2018,2,6,14,45,895.5,65.0,2.2,20.4,477.5,607.57,479.46
2018,2,6,15,0,879.0,63.0,2.1,20.2,442.0,581.77,460.16
2018,2,6,15,15,855.5,61.0,2.1,20.2,401.0,549.95,435.97
2018,2,6,15,30,832.0,59.0,2.1,20.2,360.0,519.41,412.03
2018,2,6,15,45,796.5,55.5,1.6,19.0,314.5,476.87,378.21
2018,2,6,16,0,761.0,52.0,1.1,17.8,269.0,433.97,342.82
2018,2,6,16,15,707.5,47.5,1.15,17.05,221.5,381.87,300.8
2018,2,6,16,30,654.0,43.0,1.2,16.3,174.0,331.36,258.19
2018,2,6,16,45,566.5,37.5,1.25,15.55,129.0,268.87,204.75
2018,2,6,17,0,479.0,32.0,1.3,14.8,84.0,210.99,151.45
2018,2,6,17,15,316.0,22.5,1.3,14.75,50.0,131.46,39.67
2018,2,6,17,30,153.0,13.0,1.3,14.7,16.0,52.63,0.0
2018,2,6,17,45,76.5,6.5,1.3,14.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,2,7,7,15,88.0,14.5,1.2,12.15,19.5,14.25,0.0
2018,2,7,7,30,152.0,26.0,1.2,13.0,37.0,20.38,6.19
2018,2,7,7,45,265.5,37.5,1.2,13.85,74.0,28.7,18.85
2018,2,7,8,0,379.0,49.0,1.2,14.7,111.0,37.02,26.87
2018,2,7,8,15,521.0,51.5,1.2,15.25,165.5,36.26,26.55
2018,2,7,8,30,663.0,54.0,1.2,15.8,220.0,61.76,32.75
2018,2,7,8,45,715.0,57.0,1.25,16.3,267.0,102.52,53.15
2018,2,7,9,0,767.0,60.0,1.3,16.8,314.0,147.77,84.58
2018,2,7,9,15,795.5,62.5,1.3,17.55,356.0,192.53,120.77
2018,2,7,9,30,824.0,65.0,1.3,18.3,398.0,238.85,160.21
2018,2,7,9,45,844.0,67.5,1.3,19.0,436.0,284.16,199.7
2018,2,7,10,0,864.0,70.0,1.3,19.7,474.0,332.5,241.16
2018,2,7,10,15,878.0,71.5,1.25,20.2,505.5,374.79,277.34
2018,2,7,10,30,892.0,73.0,1.2,20.7,537.0,416.26,311.92
2018,2,7,10,45,901.5,74.0,1.15,21.15,562.0,454.32,343.01
2018,2,7,11,0,911.0,75.0,1.1,21.6,587.0,490.8,371.94
2018,2,7,11,15,916.5,76.0,1.0,21.9,604.5,523.57,397.17
2018,2,7,11,30,922.0,77.0,0.9,22.2,622.0,554.16,419.94
2018,2,7,11,45,924.0,77.5,0.8,22.45,631.0,580.02,438.68
2018,2,7,12,0,926.0,78.0,0.7,22.7,640.0,603.24,454.92
2018,2,7,12,15,923.0,79.5,0.6,22.85,641.0,621.81,467.53
2018,2,7,12,30,920.0,81.0,0.5,23.0,642.0,637.39,477.68
2018,2,7,12,45,913.5,82.5,0.4,23.1,635.0,647.82,484.06
2018,2,7,13,0,907.0,84.0,0.3,23.2,628.0,655.14,488.17
2018,2,7,13,15,902.0,83.5,0.35,23.15,614.0,658.25,491.67
2018,2,7,13,30,897.0,83.0,0.4,23.1,600.0,658.3,493.07
2018,2,7,13,45,888.5,82.0,0.45,23.1,578.5,652.59,490.38
2018,2,7,14,0,880.0,81.0,0.5,23.1,557.0,643.93,485.61
2018,2,7,14,15,867.5,79.0,0.55,22.9,528.0,631.29,478.28
2018,2,7,14,30,855.0,77.0,0.6,22.7,499.0,613.7,467.35
2018,2,7,14,45,837.0,75.0,0.6,22.55,464.0,590.29,451.39
2018,2,7,15,0,819.0,73.0,0.6,22.4,429.0,564.69,433.55
2018,2,7,15,15,793.5,70.5,0.6,22.4,389.0,532.36,410.14
2018,2,7,15,30,768.0,68.0,0.6,22.4,349.0,498.64,385.12
2018,2,7,15,45,731.5,64.0,0.65,21.15,305.0,456.5,355.18
2018,2,7,16,0,695.0,60.0,0.7,19.9,261.0,414.17,323.66
2018,2,7,16,15,641.0,54.5,0.8,19.05,215.0,364.83,284.91
2018,2,7,16,30,587.0,49.0,0.9,18.2,169.0,315.32,244.22
2018,2,7,16,45,497.0,42.5,1.0,17.35,125.5,253.26,192.31
2018,2,7,17,0,407.0,36.0,1.1,16.5,82.0,196.64,141.84
2018,2,7,17,15,261.0,25.0,1.1,16.15,49.0,119.14,46.4
2018,2,7,17,30,115.0,14.0,1.1,15.8,16.0,44.11,0.0
2018,2,7,17,45,57.5,7.0,1.1,15.5,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,12.2,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,2,8,7,15,90.0,15.5,0.85,12.85,20.5,15.24,0.0
2018,2,8,7,30,156.0,28.0,0.8,13.5,39.0,21.99,8.37
2018,2,8,7,45,265.5,39.5,0.75,14.15,76.0,30.24,20.26
2018,2,8,8,0,375.0,51.0,0.7,14.8,113.0,38.67,28.37
2018,2,8,8,15,518.5,53.5,0.65,15.3,168.5,37.79,27.93
2018,2,8,8,30,662.0,56.0,0.6,15.8,224.0,65.74,35.02
2018,2,8,8,45,713.5,59.5,0.6,16.3,271.5,107.07,56.46
2018,2,8,9,0,765.0,63.0,0.6,16.8,319.0,152.85,88.54
2018,2,8,9,15,796.5,65.0,0.6,17.45,362.0,197.76,124.67
2018,2,8,9,30,828.0,67.0,0.6,18.1,405.0,244.51,164.11
2018,2,8,9,45,851.0,68.5,0.65,18.8,443.5,290.05,203.39
2018,2,8,10,0,874.0,70.0,0.7,19.5,482.0,338.85,244.8
2018,2,8,10,15,888.0,71.5,0.75,20.15,514.0,381.64,281.07
2018,2,8,10,30,902.0,73.0,0.8,20.8,546.0,423.6,315.8
2018,2,8,10,45,911.5,74.5,0.9,21.45,571.5,462.58,347.66
2018,2,8,11,0,921.0,76.0,1.0,22.1,597.0,499.97,377.5
2018,2,8,11,15,927.5,76.5,1.05,22.45,615.0,533.14,403.69
2018,2,8,11,30,934.0,77.0,1.1,22.8,633.0,564.14,427.69
2018,2,8,11,45,937.0,77.5,1.15,23.15,643.0,590.9,448.14
2018,2,8,12,0,940.0,78.0,1.2,23.5,653.0,615.03,466.31
2018,2,8,12,15,941.5,78.0,1.2,23.6,655.0,635.02,481.31
2018,2,8,12,30,943.0,78.0,1.2,23.7,657.0,652.1,494.03
2018,2,8,12,45,942.0,76.5,1.25,23.8,650.5,663.1,502.81
2018,2,8,13,0,941.0,75.0,1.3,23.9,644.0,670.97,509.33
2018,2,8,13,15,936.0,75.0,1.35,23.8,630.0,674.73,513.23
2018,2,8,13,30,931.0,75.0,1.4,23.7,616.0,675.31,514.87
2018,2,8,13,45,923.5,73.5,1.45,23.65,594.0,669.57,511.95
2018,2,8,14,0,916.0,72.0,1.5,23.6,572.0,660.74,506.78
2018,2,8,14,15,904.5,71.0,1.5,23.4,543.5,646.97,497.86
2018,2,8,14,30,893.0,70.0,1.5,23.2,515.0,630.41,486.8
2018,2,8,14,45,876.5,68.0,1.45,23.05,479.5,607.1,470.22
2018,2,8,15,0,860.0,66.0,1.4,22.9,444.0,581.47,451.68
2018,2,8,15,15,837.0,63.5,1.4,22.9,403.5,552.41,430.15
2018,2,8,15,30,814.0,61.0,1.4,22.9,363.0,518.92,404.84
2018,2,8,15,45,780.5,57.5,1.15,21.3,318.0,477.54,373.95
2018,2,8,16,0,747.0,54.0,0.9,19.7,273.0,435.72,341.48
2018,2,8,16,15,696.5,50.0,1.0,18.8,226.5,385.49,301.99
2018,2,8,16,30,646.0,46.0,1.1,17.9,180.0,336.61,261.6
2018,2,8,16,45,563.0,39.5,1.15,17.0,134.5,274.25,209.01
2018,2,8,17,0,480.0,33.0,1.2,16.1,89.0,220.54,160.37
2018,2,8,17,15,321.0,23.5,1.2,15.9,53.5,138.31,64.2
2018,2,8,17,30,162.0,14.0,1.2,15.7,18.0,57.08,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,6,45,10.5,1.5,0.6,14.45,1.0,0.0,0.0
2018,2,9,7,0,21.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,140.0,15.5,0.6,15.05,25.0,15.24,0.0
2018,2,9,7,30,259.0,28.0,0.6,15.5,48.0,22.71,9.78
2018,2,9,7,45,421.0,34.0,0.6,16.0,93.5,25.49,16.16
2018,2,9,8,0,583.0,40.0,0.6,16.5,139.0,31.06,21.58
2018,2,9,8,15,657.0,44.0,0.65,16.95,187.5,32.37,23.0
2018,2,9,8,30,731.0,48.0,0.7,17.4,236.0,63.27,29.95
2018,2,9,8,45,770.0,51.0,0.75,17.85,282.0,106.83,53.25
2018,2,9,9,0,809.0,54.0,0.8,18.3,328.0,153.47,86.7
2018,2,9,9,15,836.5,56.5,0.9,18.9,371.5,203.68,127.62
2018,2,9,9,30,864.0,59.0,1.0,19.5,415.0,251.82,168.69
2018,2,9,9,45,882.5,61.0,1.1,20.1,453.5,298.08,209.07
2018,2,9,10,0,901.0,63.0,1.2,20.7,492.0,344.32,249.1
2018,2,9,10,15,913.5,64.5,1.35,21.15,524.0,387.69,286.61
2018,2,9,10,30,926.0,66.0,1.5,21.6,556.0,430.06,322.54
2018,2,9,10,45,934.5,67.5,1.65,22.05,581.5,469.48,355.44
2018,2,9,11,0,943.0,69.0,1.8,22.5,607.0,507.2,386.25
2018,2,9,11,15,948.0,70.0,1.85,22.65,624.5,540.78,413.38
2018,2,9,11,30,953.0,71.0,1.9,22.8,642.0,572.07,438.21
2018,2,9,11,45,954.5,72.0,2.0,22.95,652.0,598.98,459.6
2018,2,9,12,0,956.0,73.0,2.1,23.1,662.0,623.13,478.62
2018,2,9,12,15,955.0,74.0,2.15,23.1,663.5,642.95,494.26
2018,2,9,12,30,954.0,75.0,2.2,23.1,665.0,659.74,507.52
2018,2,9,12,45,934.0,80.0,2.25,23.15,653.0,665.75,512.63
2018,2,9,13,0,914.0,85.0,2.3,23.2,641.0,668.33,515.22
2018,2,9,13,15,882.5,90.0,2.3,23.1,617.0,660.3,510.1
2018,2,9,13,30,851.0,95.0,2.3,23.0,593.0,651.03,503.98
2018,2,9,13,45,878.0,85.5,2.3,22.9,583.5,657.22,509.76
2018,2,9,14,0,905.0,76.0,2.3,22.8,574.0,662.02,514.31
2018,2,9,14,15,885.5,75.5,2.15,22.55,542.0,643.82,501.17
2018,2,9,14,30,866.0,75.0,2.0,22.3,510.0,623.04,486.12
2018,2,9,14,45,813.5,76.5,1.9,22.05,463.0,584.9,458.13
2018,2,9,15,0,761.0,78.0,1.8,21.8,416.0,543.06,427.15
2018,2,9,15,15,733.0,75.5,1.8,21.8,376.5,510.23,402.56
2018,2,9,15,30,705.0,73.0,1.8,21.8,337.0,476.26,376.44
2018,2,9,15,45,634.5,73.0,1.4,20.6,288.5,424.25,335.96
2018,2,9,16,0,564.0,73.0,1.0,19.4,240.0,372.46,294.7
2018,2,9,16,15,510.0,65.5,1.05,18.6,197.0,322.37,254.85
2018,2,9,16,30,456.0,58.0,1.1,17.8,154.0,274.39,215.12
2018,2,9,16,45,387.5,48.5,1.15,17.0,115.5,221.14,170.01
2018,2,9,17,0,319.0,39.0,1.2,16.2,77.0,172.07,126.48
2018,2,9,17,15,209.5,26.0,1.2,15.95,46.5,108.13,55.82
2018,2,9,17,30,100.0,13.0,1.2,15.7,16.0,39.87,0.0
2018,2,9,17,45,50.0,6.5,1.25,15.45,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.95,10.4,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,10.7,4.0,0.0,0.0
2018,2,10,7,15,68.5,17.0,1.05,11.3,21.0,16.71,0.0
2018,2,10,7,30,108.0,29.0,1.2,11.9,38.0,24.12,11.84
2018,2,10,7,45,266.0,40.5,1.3,12.5,81.5,30.84,21.11
2018,2,10,8,0,424.0,52.0,1.4,13.1,125.0,39.06,28.98
2018,2,10,8,15,570.0,51.5,1.5,13.65,181.5,35.63,26.22
2018,2,10,8,30,716.0,51.0,1.6,14.2,238.0,67.87,33.48
2018,2,10,8,45,755.5,54.0,1.7,14.75,284.0,110.9,57.55
2018,2,10,9,0,795.0,57.0,1.8,15.3,330.0,157.1,91.61
2018,2,10,9,15,821.0,60.0,2.05,15.95,373.0,203.63,130.55
2018,2,10,9,30,847.0,63.0,2.3,16.6,416.0,254.66,174.97
2018,2,10,9,45,864.5,65.5,2.5,17.25,454.0,300.51,215.92
2018,2,10,10,0,882.0,68.0,2.7,17.9,492.0,346.3,256.53
2018,2,10,10,15,895.5,69.5,2.85,18.2,524.0,389.42,294.75
2018,2,10,10,30,909.0,71.0,3.0,18.5,556.0,431.65,331.49
2018,2,10,10,45,853.0,90.5,3.1,18.8,562.0,457.62,355.14
2018,2,10,11,0,797.0,110.0,3.2,19.1,568.0,480.21,375.05
2018,2,10,11,15,700.5,143.0,3.25,19.2,554.5,488.58,383.2
2018,2,10,11,30,604.0,176.0,3.3,19.3,541.0,491.24,386.08
2018,2,10,11,45,567.0,192.5,3.35,19.4,539.5,503.24,395.92
2018,2,10,12,0,530.0,209.0,3.4,19.5,538.0,513.02,403.63
2018,2,10,12,15,548.0,203.5,3.45,19.5,544.5,531.22,418.47
2018,2,10,12,30,566.0,198.0,3.5,19.5,551.0,548.2,432.25
2018,2,10,12,45,650.5,166.5,3.6,19.55,568.5,581.23,459.19
2018,2,10,13,0,735.0,135.0,3.7,19.6,586.0,611.63,484.06
2018,2,10,13,15,815.5,109.0,3.75,19.5,599.0,642.5,509.21
2018,2,10,13,30,896.0,83.0,3.8,19.4,612.0,669.26,531.24
2018,2,10,13,45,908.5,78.5,3.9,19.3,598.0,673.26,535.39
2018,2,10,14,0,921.0,74.0,4.0,19.2,584.0,674.06,537.21
2018,2,10,14,15,907.5,72.0,4.0,18.95,553.5,657.79,525.98
2018,2,10,14,30,894.0,70.0,4.0,18.7,523.0,638.73,512.53
2018,2,10,14,45,879.0,66.5,4.0,18.5,486.5,614.46,494.81
2018,2,10,15,0,864.0,63.0,4.0,18.3,450.0,587.77,474.88
2018,2,10,15,15,846.0,61.0,4.0,18.3,411.5,558.9,452.37
2018,2,10,15,30,828.0,59.0,4.0,18.3,373.0,531.22,430.11
2018,2,10,15,45,804.5,56.0,3.5,17.4,330.5,494.96,400.99
2018,2,10,16,0,781.0,53.0,3.0,16.5,288.0,457.66,370.0
2018,2,10,16,15,699.5,51.5,2.75,15.85,235.5,394.34,317.49
2018,2,10,16,30,618.0,50.0,2.5,15.2,183.0,336.93,268.36
2018,2,10,16,45,580.0,41.5,2.25,14.5,141.5,287.69,224.2
2018,2,10,17,0,542.0,33.0,2.0,13.8,100.0,242.68,180.89
2018,2,10,17,15,363.0,24.0,2.0,13.45,60.5,156.52,89.55
2018,2,10,17,30,184.0,15.0,2.0,13.1,21.0,65.26,0.0
2018,2,10,17,45,92.0,7.5,2.0,12.75,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.5,1.05,8.25,2.0,0.0,0.0
2018,2,11,7,0,29.0,5.0,1.0,8.6,4.0,0.0,0.0
2018,2,11,7,15,57.0,18.0,1.15,9.35,21.0,17.69,0.0
2018,2,11,7,30,85.0,31.0,1.3,10.1,38.0,25.69,13.87
2018,2,11,7,45,173.0,46.0,1.4,10.9,72.5,37.52,27.17
2018,2,11,8,0,261.0,61.0,1.5,11.7,107.0,45.73,35.1
2018,2,11,8,15,469.0,60.0,1.6,12.35,173.0,42.75,32.76
2018,2,11,8,30,677.0,59.0,1.7,13.0,239.0,72.64,37.67
2018,2,11,8,45,744.5,59.5,1.85,13.65,290.5,117.53,63.44
2018,2,11,9,0,812.0,60.0,2.0,14.3,342.0,165.14,97.95
2018,2,11,9,15,835.5,63.0,2.15,14.8,384.5,212.17,137.83
2018,2,11,9,30,859.0,66.0,2.3,15.3,427.0,260.24,180.31
2018,2,11,9,45,735.0,97.0,2.5,15.75,425.5,290.7,213.22
2018,2,11,10,0,611.0,128.0,2.7,16.2,424.0,312.03,236.92
2018,2,11,10,15,561.5,153.0,2.9,16.1,438.5,343.43,266.01
2018,2,11,10,30,512.0,178.0,3.1,16.0,453.0,370.07,290.2
2018,2,11,10,45,444.5,197.5,3.25,15.95,444.0,379.24,299.81
2018,2,11,11,0,377.0,217.0,3.4,15.9,435.0,383.32,304.58
2018,2,11,11,15,265.0,248.5,3.3,15.6,404.0,370.1,294.8
2018,2,11,11,30,153.0,280.0,3.2,15.3,373.0,349.62,278.42
2018,2,11,11,45,93.0,262.0,3.1,15.0,319.0,304.36,242.74
2018,2,11,12,0,33.0,244.0,3.0,14.7,265.0,255.68,203.68
2018,2,11,12,15,40.0,238.0,3.05,14.6,263.0,255.91,204.29
2018,2,11,12,30,47.0,232.0,3.1,14.5,261.0,256.13,204.82
2018,2,11,12,45,145.0,255.5,3.15,14.4,345.0,345.98,278.17
2018,2,11,13,0,243.0,279.0,3.2,14.3,429.0,435.66,349.91
2018,2,11,13,15,364.0,241.0,3.35,14.1,460.0,483.02,389.61
