Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,15,7.5,1.5,1.2,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,22,6,45,4.5,5.5,2.25,7.0,5.5,0.0,0.0
2018,2,22,7,0,9.0,11.0,2.3,7.2,11.0,10.81,0.0
2018,2,22,7,15,44.0,28.5,2.5,7.6,33.5,24.99,12.63
2018,2,22,7,30,79.0,46.0,2.7,8.0,56.0,39.48,29.13
2018,2,22,7,45,184.5,62.0,2.9,8.35,99.5,49.68,39.1
2018,2,22,8,0,290.0,78.0,3.1,8.7,143.0,57.3,46.4
2018,2,22,8,15,462.0,78.0,3.2,9.05,209.5,75.33,48.35
2018,2,22,8,30,634.0,78.0,3.3,9.4,276.0,115.38,67.99
2018,2,22,8,45,703.0,77.5,3.35,9.75,329.5,158.03,98.6
2018,2,22,9,0,772.0,77.0,3.4,10.1,383.0,209.8,140.96
2018,2,22,9,15,801.0,79.5,3.45,10.35,427.5,257.34,183.6
2018,2,22,9,30,830.0,82.0,3.5,10.6,472.0,306.52,228.27
2018,2,22,9,45,852.5,83.0,3.5,10.85,512.0,353.53,271.13
2018,2,22,10,0,875.0,84.0,3.5,11.1,552.0,400.99,313.69
2018,2,22,10,15,888.0,85.5,3.55,11.25,584.5,447.65,354.97
2018,2,22,10,30,901.0,87.0,3.6,11.4,617.0,490.62,392.42
2018,2,22,10,45,908.5,89.0,3.65,11.55,642.5,530.21,426.38
2018,2,22,11,0,916.0,91.0,3.7,11.7,668.0,568.05,458.18
2018,2,22,11,15,843.5,118.0,3.8,11.75,660.5,582.69,471.01
2018,2,22,11,30,771.0,145.0,3.9,11.8,653.0,591.45,478.65
2018,2,22,11,45,706.5,168.5,4.0,11.8,639.5,597.05,483.49
2018,2,22,12,0,642.0,192.0,4.1,11.8,626.0,597.64,484.07
2018,2,22,12,15,390.0,234.5,4.2,11.75,498.5,488.92,397.24
2018,2,22,12,30,138.0,277.0,4.3,11.7,371.0,366.22,296.48
2018,2,22,12,45,199.0,286.0,4.4,11.6,420.0,420.49,341.6
2018,2,22,13,0,260.0,295.0,4.5,11.5,469.0,479.51,389.55
2018,2,22,13,15,370.5,258.5,4.55,11.4,500.5,523.73,427.38
2018,2,22,13,30,481.0,222.0,4.6,11.3,532.0,572.12,468.24
2018,2,22,13,45,363.5,243.0,4.7,11.25,472.5,508.41,416.68
2018,2,22,14,0,246.0,264.0,4.8,11.2,413.0,449.68,368.5
2018,2,22,14,15,229.5,249.5,4.8,11.05,383.5,417.68,343.79
2018,2,22,14,30,213.0,235.0,4.8,10.9,354.0,390.7,322.69
2018,2,22,14,45,174.0,180.0,4.8,10.75,273.0,304.43,253.1
2018,2,22,15,0,135.0,125.0,4.8,10.6,192.0,218.29,182.18
2018,2,22,15,15,294.5,108.0,4.8,10.6,238.5,311.04,262.7
2018,2,22,15,30,454.0,91.0,4.8,10.6,285.0,386.6,327.03
2018,2,22,15,45,376.0,102.5,4.7,10.2,251.5,340.06,287.34
2018,2,22,16,0,298.0,114.0,4.6,9.8,218.0,293.64,247.67
2018,2,22,16,15,264.5,104.0,4.4,9.5,186.0,257.45,216.49
2018,2,22,16,30,231.0,94.0,4.2,9.2,154.0,223.03,186.2
2018,2,22,16,45,215.0,77.0,4.05,8.9,124.0,189.72,156.31
2018,2,22,17,0,199.0,60.0,3.9,8.6,94.0,157.05,126.17
2018,2,22,17,15,134.0,43.5,3.75,8.4,63.0,108.23,82.11
2018,2,22,17,30,69.0,27.0,3.6,8.2,32.0,61.25,29.76
2018,2,22,17,45,38.5,14.5,3.5,8.0,17.0,24.87,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.7,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,23,6,45,19.5,7.0,1.6,4.1,7.5,0.0,0.0
2018,2,23,7,0,39.0,14.0,1.6,4.7,15.0,13.76,0.0
2018,2,23,7,15,130.5,30.5,1.95,5.3,45.5,23.77,12.79
2018,2,23,7,30,222.0,47.0,2.3,5.9,76.0,35.97,26.41
2018,2,23,7,45,402.5,52.5,2.65,6.55,133.5,38.91,29.72
2018,2,23,8,0,583.0,58.0,3.0,7.2,191.0,40.64,31.56
2018,2,23,8,15,679.5,59.0,3.15,7.55,248.5,73.06,39.88
2018,2,23,8,30,776.0,60.0,3.3,7.9,306.0,118.78,64.89
2018,2,23,8,45,809.5,63.5,3.5,8.25,355.5,167.06,102.13
2018,2,23,9,0,843.0,67.0,3.7,8.6,405.0,217.9,146.03
2018,2,23,9,15,866.5,69.5,3.7,8.85,450.0,267.69,191.53
2018,2,23,9,30,890.0,72.0,3.7,9.1,495.0,321.79,241.06
2018,2,23,9,45,907.0,74.5,3.65,9.4,535.5,370.93,286.2
2018,2,23,10,0,924.0,77.0,3.6,9.7,576.0,419.88,330.3
2018,2,23,10,15,934.0,79.0,3.6,9.95,608.5,465.0,370.51
2018,2,23,10,30,944.0,81.0,3.6,10.2,641.0,508.87,408.66
2018,2,23,10,45,952.0,83.0,3.6,10.4,667.5,550.28,443.95
2018,2,23,11,0,960.0,85.0,3.6,10.6,694.0,589.86,476.93
2018,2,23,11,15,965.0,85.5,3.6,10.8,712.0,624.31,505.23
2018,2,23,11,30,970.0,86.0,3.6,11.0,730.0,656.36,531.07
2018,2,23,11,45,972.5,87.0,3.6,11.15,740.5,684.8,553.74
2018,2,23,12,0,975.0,88.0,3.6,11.3,751.0,710.43,573.9
2018,2,23,12,15,973.0,89.0,3.6,11.45,752.0,730.18,589.33
2018,2,23,12,30,971.0,90.0,3.6,11.6,753.0,746.76,601.84
2018,2,23,12,45,965.5,91.5,3.6,11.7,745.5,758.22,610.2
2018,2,23,13,0,960.0,93.0,3.6,11.8,738.0,766.36,616.25
2018,2,23,13,15,955.0,92.5,3.55,11.85,723.0,769.48,618.6
2018,2,23,13,30,950.0,92.0,3.5,11.9,708.0,769.29,618.67
2018,2,23,13,45,940.5,90.5,3.45,11.95,683.5,761.61,613.32
2018,2,23,14,0,931.0,89.0,3.4,12.0,659.0,750.73,605.77
2018,2,23,14,15,919.5,87.5,3.35,11.95,628.0,735.39,595.23
2018,2,23,14,30,908.0,86.0,3.3,11.9,597.0,717.14,582.59
2018,2,23,14,45,892.0,84.0,3.25,11.8,559.5,695.77,567.51
2018,2,23,15,0,876.0,82.0,3.2,11.7,522.0,668.87,547.46
2018,2,23,15,15,854.5,79.0,3.2,11.7,479.0,635.14,521.81
2018,2,23,15,30,833.0,76.0,3.2,11.7,436.0,599.62,494.27
2018,2,23,15,45,802.5,72.5,2.9,11.25,388.5,556.82,460.18
2018,2,23,16,0,772.0,69.0,2.6,10.8,341.0,513.31,424.67
2018,2,23,16,15,728.0,64.0,2.3,10.0,291.0,460.76,381.4
2018,2,23,16,30,684.0,59.0,2.0,9.2,241.0,409.09,337.41
2018,2,23,16,45,615.0,53.0,1.7,8.35,191.0,349.62,285.61
2018,2,23,17,0,546.0,47.0,1.4,7.5,141.0,291.29,233.23
2018,2,23,17,15,417.5,38.0,1.4,7.0,96.0,212.26,163.09
2018,2,23,17,30,289.0,29.0,1.4,6.5,51.0,139.69,79.5
2018,2,23,17,45,155.0,16.5,1.4,6.05,27.0,59.47,0.0
2018,2,23,18,0,21.0,4.0,1.4,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.4,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,24,6,45,20.5,7.5,1.4,5.0,8.5,0.0,0.0
2018,2,24,7,0,41.0,15.0,1.4,5.6,17.0,14.74,0.0
2018,2,24,7,15,124.5,32.0,1.6,6.4,47.5,26.51,15.58
2018,2,24,7,30,208.0,49.0,1.8,7.2,78.0,37.45,27.7
2018,2,24,7,45,359.0,57.5,1.95,7.95,131.5,42.64,32.96
2018,2,24,8,0,510.0,66.0,2.1,8.7,185.0,47.4,37.53
2018,2,24,8,15,600.5,69.0,2.15,9.15,240.0,77.65,44.5
2018,2,24,8,30,691.0,72.0,2.2,9.6,295.0,121.37,69.72
2018,2,24,8,45,712.5,79.0,2.3,10.05,339.0,167.1,105.64
2018,2,24,9,0,734.0,86.0,2.4,10.5,383.0,214.31,146.38
2018,2,24,9,15,763.5,89.5,2.45,10.9,428.0,264.62,190.9
2018,2,24,9,30,793.0,93.0,2.5,11.3,473.0,313.46,234.53
2018,2,24,9,45,728.0,116.0,2.6,11.65,486.5,347.01,267.46
2018,2,24,10,0,663.0,139.0,2.7,12.0,500.0,376.66,295.71
2018,2,24,10,15,745.5,125.0,2.8,12.25,553.0,427.87,338.74
2018,2,24,10,30,828.0,111.0,2.9,12.5,606.0,485.82,386.65
2018,2,24,10,45,849.0,109.0,3.0,12.75,635.0,526.28,420.47
2018,2,24,11,0,870.0,107.0,3.1,13.0,664.0,566.07,453.19
2018,2,24,11,15,828.5,124.5,3.15,12.95,666.0,588.48,471.86
2018,2,24,11,30,787.0,142.0,3.2,12.9,668.0,605.37,485.82
2018,2,24,11,45,789.5,143.5,3.3,12.85,677.5,630.78,506.62
2018,2,24,12,0,792.0,145.0,3.4,12.8,687.0,653.95,525.41
2018,2,24,12,15,818.5,135.5,3.4,12.75,697.0,679.71,546.1
2018,2,24,12,30,845.0,126.0,3.4,12.7,707.0,703.32,565.02
2018,2,24,12,45,766.5,151.5,3.45,12.6,675.0,688.21,553.26
2018,2,24,13,0,688.0,177.0,3.5,12.5,643.0,668.76,538.25
2018,2,24,13,15,626.5,190.0,3.55,12.45,607.5,645.11,520.33
2018,2,24,13,30,565.0,203.0,3.6,12.4,572.0,616.74,498.67
2018,2,24,13,45,373.5,239.0,3.6,12.3,479.5,514.67,417.44
2018,2,24,14,0,182.0,275.0,3.6,12.2,387.0,412.66,334.37
2018,2,24,14,15,139.0,250.5,3.6,12.1,333.5,357.62,291.02
2018,2,24,14,30,96.0,226.0,3.6,12.0,280.0,296.38,241.83
2018,2,24,14,45,146.0,220.5,3.6,11.9,297.0,330.88,271.53
2018,2,24,15,0,196.0,215.0,3.6,11.8,314.0,357.36,294.35
2018,2,24,15,15,271.0,189.0,3.6,11.8,314.0,381.19,315.41
2018,2,24,15,30,346.0,163.0,3.6,11.8,314.0,393.69,327.07
2018,2,24,15,45,449.5,129.0,3.5,11.55,303.0,416.09,346.72
2018,2,24,16,0,553.0,95.0,3.4,11.3,292.0,426.49,355.8
2018,2,24,16,15,557.5,82.5,3.15,10.95,256.5,398.03,331.44
2018,2,24,16,30,562.0,70.0,2.9,10.6,221.0,367.62,304.48
2018,2,24,16,45,490.0,62.5,2.65,10.3,175.0,306.46,251.09
2018,2,24,17,0,418.0,55.0,2.4,10.0,129.0,249.37,200.07
2018,2,24,17,15,307.0,43.0,2.25,9.6,88.0,178.21,137.07
2018,2,24,17,30,196.0,31.0,2.1,9.2,47.0,115.27,69.28
2018,2,24,17,45,103.0,16.5,1.95,8.8,24.5,45.3,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,58.0,9.5,1.1,4.9,12.0,9.34,0.0
2018,2,25,7,0,116.0,19.0,1.1,5.5,24.0,15.06,0.0
2018,2,25,7,15,235.5,31.5,1.15,6.15,59.0,24.39,14.45
2018,2,25,7,30,355.0,44.0,1.2,6.8,94.0,33.76,24.57
2018,2,25,7,45,483.5,51.5,1.25,7.45,149.0,37.36,28.33
2018,2,25,8,0,612.0,59.0,1.3,8.1,204.0,40.9,31.77
2018,2,25,8,15,672.5,64.0,1.4,8.85,256.5,79.68,43.01
2018,2,25,8,30,733.0,69.0,1.5,9.6,309.0,129.57,74.44
2018,2,25,8,45,768.5,72.5,1.6,10.35,357.5,176.3,110.68
2018,2,25,9,0,804.0,76.0,1.7,11.1,406.0,225.88,152.85
2018,2,25,9,15,829.5,79.0,1.75,11.7,451.0,275.03,196.55
2018,2,25,9,30,855.0,82.0,1.8,12.3,496.0,325.45,241.41
2018,2,25,9,45,873.5,83.0,1.9,12.9,535.0,372.62,283.36
2018,2,25,10,0,892.0,84.0,2.0,13.5,574.0,422.62,326.59
2018,2,25,10,15,904.0,86.0,1.95,13.8,607.0,467.47,364.79
2018,2,25,10,30,916.0,88.0,1.9,14.1,640.0,511.28,401.05
2018,2,25,10,45,925.5,88.5,1.85,14.45,666.0,551.16,433.21
2018,2,25,11,0,935.0,89.0,1.8,14.8,692.0,589.35,463.16
2018,2,25,11,15,941.0,90.0,1.8,15.0,710.5,624.15,490.31
2018,2,25,11,30,947.0,91.0,1.8,15.2,729.0,656.68,515.17
2018,2,25,11,45,950.5,91.0,1.8,15.4,739.0,684.23,535.94
2018,2,25,12,0,954.0,91.0,1.8,15.6,749.0,709.06,554.4
2018,2,25,12,15,952.5,92.0,1.8,15.7,750.0,728.71,569.02
2018,2,25,12,30,951.0,93.0,1.8,15.8,751.0,745.27,580.61
2018,2,25,12,45,946.5,93.5,1.85,15.9,743.5,756.08,588.48
2018,2,25,13,0,942.0,94.0,1.9,16.0,736.0,763.64,594.22
2018,2,25,13,15,938.0,93.0,2.0,15.95,721.0,766.74,597.69
2018,2,25,13,30,934.0,92.0,2.1,15.9,706.0,766.59,599.0
2018,2,25,13,45,927.0,91.0,2.15,15.85,683.5,761.07,596.23
2018,2,25,14,0,920.0,90.0,2.2,15.8,661.0,752.4,591.35
2018,2,25,14,15,910.0,88.0,2.3,15.6,630.5,737.48,582.71
2018,2,25,14,30,900.0,86.0,2.4,15.4,600.0,719.64,571.96
2018,2,25,14,45,885.5,83.5,2.45,15.2,563.0,695.43,556.16
2018,2,25,15,0,871.0,81.0,2.5,15.0,526.0,672.07,540.25
2018,2,25,15,15,850.0,78.5,2.5,15.0,483.5,639.03,515.77
2018,2,25,15,30,829.0,76.0,2.5,15.0,441.0,604.22,489.48
2018,2,25,15,45,799.5,72.5,2.6,14.2,394.0,561.76,458.38
2018,2,25,16,0,770.0,69.0,2.7,13.4,347.0,518.57,425.51
2018,2,25,16,15,725.0,64.5,2.45,12.6,296.5,465.67,382.67
2018,2,25,16,30,680.0,60.0,2.2,11.8,246.0,416.34,341.2
2018,2,25,16,45,609.5,54.5,2.0,10.95,196.0,353.64,287.69
2018,2,25,17,0,539.0,49.0,1.8,10.1,146.0,294.84,235.71
2018,2,25,17,15,413.0,40.0,1.75,9.6,100.5,215.91,166.37
2018,2,25,17,30,287.0,31.0,1.7,9.1,55.0,145.19,92.03
2018,2,25,17,45,155.5,18.0,1.65,8.55,29.5,62.12,0.0
2018,2,25,18,0,24.0,5.0,1.6,8.0,4.0,0.0,0.0
2018,2,25,18,15,12.0,2.5,1.6,7.85,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.5,9.65,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.5,9.7,3.0,2.89,0.0
2018,2,26,7,15,0.0,4.5,2.6,9.75,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,2.7,9.8,6.0,5.78,0.0
2018,2,26,7,45,0.0,8.0,2.75,9.85,8.0,7.71,1.32
2018,2,26,8,0,0.0,10.0,2.8,9.9,10.0,9.64,3.13
2018,2,26,8,15,0.0,12.0,2.9,9.95,12.0,11.57,4.43
2018,2,26,8,30,0.0,14.0,3.0,10.0,14.0,13.5,6.12
2018,2,26,8,45,0.0,16.5,3.05,10.0,16.5,15.92,8.2
2018,2,26,9,0,0.0,19.0,3.1,10.0,19.0,18.34,10.27
2018,2,26,9,15,0.0,22.0,3.15,10.1,22.0,21.24,12.73
2018,2,26,9,30,0.0,25.0,3.2,10.2,25.0,24.14,15.17
2018,2,26,9,45,3.5,63.0,3.25,10.25,65.0,62.12,47.54
2018,2,26,10,0,7.0,101.0,3.3,10.3,105.0,100.23,79.6
2018,2,26,10,15,37.5,178.5,3.35,10.45,201.0,184.7,149.58
2018,2,26,10,30,68.0,256.0,3.4,10.6,297.0,271.94,220.37
2018,2,26,10,45,80.5,252.5,3.45,10.75,303.0,279.33,226.1
2018,2,26,11,0,93.0,249.0,3.5,10.9,309.0,287.12,232.47
2018,2,26,11,15,256.0,261.5,3.5,11.0,433.5,396.07,321.38
2018,2,26,11,30,419.0,274.0,3.5,11.1,558.0,516.39,417.1
2018,2,26,11,45,389.0,286.5,3.5,11.2,553.0,522.38,421.03
2018,2,26,12,0,359.0,299.0,3.5,11.3,548.0,526.49,423.87
2018,2,26,12,15,273.0,312.0,3.5,11.3,501.5,491.39,395.53
2018,2,26,12,30,187.0,325.0,3.5,11.3,455.0,449.83,361.88
2018,2,26,12,45,239.5,313.5,3.5,11.35,478.5,480.02,387.02
2018,2,26,13,0,292.0,302.0,3.5,11.4,502.0,514.25,414.84
2018,2,26,13,15,350.5,279.0,3.45,11.3,514.5,537.31,434.46
2018,2,26,13,30,409.0,256.0,3.4,11.2,527.0,564.11,456.89
2018,2,26,13,45,585.0,193.5,3.4,11.15,567.0,628.45,510.84
2018,2,26,14,0,761.0,131.0,3.4,11.1,607.0,691.06,562.5
2018,2,26,14,15,797.5,118.0,3.35,11.0,596.0,697.3,568.2
2018,2,26,14,30,834.0,105.0,3.3,10.9,585.0,701.54,572.62
2018,2,26,14,45,764.5,115.0,3.2,10.8,534.0,656.4,537.59
2018,2,26,15,0,695.0,125.0,3.1,10.7,483.0,609.34,500.97
2018,2,26,15,15,722.0,109.0,3.1,10.7,454.5,596.22,492.01
2018,2,26,15,30,749.0,93.0,3.1,10.7,426.0,579.19,479.42
2018,2,26,15,45,728.5,87.0,2.85,10.4,382.5,541.45,449.22
2018,2,26,16,0,708.0,81.0,2.6,10.1,339.0,502.66,417.54
2018,2,26,16,15,660.0,76.5,2.35,9.65,290.0,450.21,374.11
2018,2,26,16,30,612.0,72.0,2.1,9.2,241.0,399.11,330.58
2018,2,26,16,45,535.5,64.5,1.85,8.75,191.0,333.37,273.92
2018,2,26,17,0,459.0,57.0,1.6,8.3,141.0,271.98,219.55
2018,2,26,17,15,334.5,45.5,1.6,8.0,96.5,193.38,150.7
2018,2,26,17,30,210.0,34.0,1.6,7.7,52.0,126.97,84.11
2018,2,26,17,45,112.0,19.0,1.65,7.4,28.0,51.06,0.0
2018,2,26,18,0,14.0,4.0,1.7,7.1,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,1.6,6.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,27,6,45,21.0,9.5,2.6,4.95,10.5,9.34,0.0
2018,2,27,7,0,42.0,19.0,2.8,5.4,21.0,16.97,0.0
2018,2,27,7,15,97.5,37.0,2.95,5.9,49.5,30.45,20.29
2018,2,27,7,30,153.0,55.0,3.1,6.4,78.0,44.38,34.22
2018,2,27,7,45,408.5,55.0,3.25,6.85,148.5,39.83,30.67
2018,2,27,8,0,664.0,55.0,3.4,7.3,219.0,45.24,35.82
2018,2,27,8,15,727.0,58.0,3.4,7.8,273.0,87.19,45.61
2018,2,27,8,30,790.0,61.0,3.4,8.3,327.0,135.39,76.76
2018,2,27,8,45,821.5,64.0,3.35,8.8,376.0,184.36,116.49
2018,2,27,9,0,853.0,67.0,3.3,9.3,425.0,235.66,161.63
2018,2,27,9,15,874.5,70.0,3.25,9.7,470.5,289.92,210.93
2018,2,27,9,30,896.0,73.0,3.2,10.1,516.0,341.29,257.82
2018,2,27,9,45,913.0,75.5,3.1,10.5,557.0,391.1,302.78
2018,2,27,10,0,930.0,78.0,3.0,10.9,598.0,440.69,346.46
2018,2,27,10,15,941.0,80.0,3.0,11.2,631.5,486.74,386.52
2018,2,27,10,30,952.0,82.0,3.0,11.5,665.0,531.59,424.52
2018,2,27,10,45,958.5,84.0,2.95,11.8,691.0,572.7,458.47
2018,2,27,11,0,965.0,86.0,2.9,12.1,717.0,611.86,489.97
2018,2,27,11,15,969.5,87.0,2.9,12.3,735.5,646.76,517.83
2018,2,27,11,30,974.0,88.0,2.9,12.5,754.0,679.21,543.25
2018,2,27,11,45,976.0,89.0,2.9,12.7,764.0,707.47,565.05
2018,2,27,12,0,978.0,90.0,2.9,12.9,774.0,732.87,584.36
2018,2,27,12,15,977.5,90.0,2.9,13.0,775.0,752.6,598.95
2018,2,27,12,30,977.0,90.0,2.9,13.1,776.0,769.17,610.72
2018,2,27,12,45,974.0,90.5,2.9,13.25,769.0,781.26,619.22
2018,2,27,13,0,971.0,91.0,2.9,13.4,762.0,790.02,625.44
2018,2,27,13,15,965.5,91.0,2.85,13.4,746.5,793.13,627.77
2018,2,27,13,30,960.0,91.0,2.8,13.4,731.0,792.89,627.84
2018,2,27,13,45,951.0,90.5,2.75,13.45,707.0,786.29,623.35
2018,2,27,14,0,942.0,90.0,2.7,13.5,683.0,776.47,616.69
2018,2,27,14,15,931.5,89.0,2.6,13.45,652.5,761.93,606.64
2018,2,27,14,30,921.0,88.0,2.5,13.4,622.0,744.42,594.53
2018,2,27,14,45,906.5,85.5,2.45,13.35,584.0,719.71,577.48
2018,2,27,15,0,892.0,83.0,2.4,13.3,546.0,695.84,560.86
2018,2,27,15,15,871.0,80.5,2.4,13.3,502.5,662.11,535.97
2018,2,27,15,30,850.0,78.0,2.4,13.3,459.0,626.52,509.21
2018,2,27,15,45,819.5,74.0,2.1,12.85,410.0,582.0,474.41
2018,2,27,16,0,789.0,70.0,1.8,12.4,361.0,536.74,438.21
2018,2,27,16,15,745.5,65.5,1.65,11.5,309.5,483.58,396.11
2018,2,27,16,30,702.0,61.0,1.5,10.6,258.0,431.24,353.13
2018,2,27,16,45,636.0,55.0,1.35,9.7,207.0,371.14,302.23
2018,2,27,17,0,570.0,49.0,1.2,8.8,156.0,312.04,250.38
2018,2,27,17,15,457.5,40.5,1.25,8.35,109.5,236.54,184.03
2018,2,27,17,30,345.0,32.0,1.3,7.9,63.0,169.58,115.56
2018,2,27,17,45,194.5,19.5,1.35,7.45,34.5,76.06,0.0
2018,2,27,18,0,44.0,7.0,1.4,7.0,6.0,0.0,0.0
2018,2,27,18,15,22.0,3.5,1.4,6.85,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,28,6,45,24.5,10.5,1.55,6.35,12.0,10.32,0.0
2018,2,28,7,0,49.0,21.0,1.6,7.0,24.0,17.67,0.0
2018,2,28,7,15,129.0,37.0,1.75,7.6,55.0,30.49,20.5
2018,2,28,7,30,209.0,53.0,1.9,8.2,86.0,40.03,30.21
2018,2,28,7,45,283.5,67.5,2.05,8.8,129.0,49.81,39.48
2018,2,28,8,0,358.0,82.0,2.2,9.4,172.0,64.03,46.79
2018,2,28,8,15,262.0,103.0,2.2,9.85,176.5,100.53,71.93
2018,2,28,8,30,166.0,124.0,2.2,10.3,181.0,126.52,95.67
2018,2,28,8,45,148.0,147.5,2.25,10.7,203.5,153.48,118.83
2018,2,28,9,0,130.0,171.0,2.3,11.1,226.0,178.81,140.84
2018,2,28,9,15,162.0,190.0,2.3,11.5,266.0,212.0,167.49
2018,2,28,9,30,194.0,209.0,2.3,11.9,306.0,248.18,196.67
2018,2,28,9,45,177.0,232.5,2.35,12.25,326.0,273.56,217.95
2018,2,28,10,0,160.0,256.0,2.4,12.6,346.0,297.41,237.44
2018,2,28,10,15,176.0,269.5,2.4,12.8,374.0,325.62,259.94
2018,2,28,10,30,192.0,283.0,2.4,13.0,402.0,354.84,283.02
2018,2,28,10,45,140.5,291.0,2.4,13.25,380.0,345.08,275.02
2018,2,28,11,0,89.0,299.0,2.4,13.5,358.0,332.12,264.19
2018,2,28,11,15,161.5,302.5,2.45,13.55,412.5,382.11,304.28
2018,2,28,11,30,234.0,306.0,2.5,13.6,467.0,436.78,347.53
2018,2,28,11,45,336.0,293.5,2.5,13.6,528.0,499.15,396.9
2018,2,28,12,0,438.0,281.0,2.5,13.6,589.0,566.44,449.38
2018,2,28,12,15,450.0,277.0,2.5,13.55,594.0,582.47,461.76
2018,2,28,12,30,462.0,273.0,2.5,13.5,599.0,597.37,473.58
2018,2,28,12,45,404.5,286.0,2.5,13.4,569.5,575.23,456.45
2018,2,28,13,0,347.0,299.0,2.5,13.3,540.0,553.55,439.64
2018,2,28,13,15,222.0,297.0,2.5,13.2,450.0,461.36,367.95
2018,2,28,13,30,97.0,295.0,2.5,13.1,360.0,366.29,292.4
2018,2,28,13,45,83.0,274.0,2.5,12.95,328.5,336.07,269.45
2018,2,28,14,0,69.0,253.0,2.5,12.8,297.0,305.35,245.57
2018,2,28,14,15,64.5,246.5,2.4,12.65,286.0,296.39,238.88
2018,2,28,14,30,60.0,240.0,2.3,12.5,275.0,287.36,232.05
2018,2,28,14,45,60.0,227.5,2.25,12.35,260.5,274.95,222.73
2018,2,28,15,0,60.0,215.0,2.2,12.2,246.0,262.33,213.2
2018,2,28,15,15,87.5,202.0,2.2,12.2,243.5,266.9,218.11
2018,2,28,15,30,115.0,189.0,2.2,12.2,241.0,276.68,227.02
2018,2,28,15,45,97.5,164.0,2.05,11.95,205.0,237.24,195.04
2018,2,28,16,0,80.0,139.0,1.9,11.7,169.0,191.77,157.77
2018,2,28,16,15,85.0,111.0,1.7,11.4,139.0,168.1,138.37
2018,2,28,16,30,90.0,83.0,1.5,11.1,109.0,136.99,112.18
2018,2,28,16,45,53.5,73.0,1.35,10.8,87.5,101.69,81.63
2018,2,28,17,0,17.0,63.0,1.2,10.5,66.0,75.14,58.41
2018,2,28,17,15,12.5,44.0,1.2,10.35,46.0,52.35,38.24
2018,2,28,17,30,8.0,25.0,1.2,10.2,26.0,28.99,16.58
2018,2,28,17,45,9.5,14.0,1.2,10.0,14.5,17.06,0.0
2018,2,28,18,0,11.0,3.0,1.2,9.8,3.0,2.95,0.0
2018,2,28,18,15,5.5,1.5,1.25,9.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.35,11.75,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,4.4,11.8,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,4.45,11.9,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,4.5,12.0,8.0,7.71,1.18
2018,3,1,7,45,0.0,12.0,4.55,12.1,12.0,11.57,4.74
2018,3,1,8,0,0.0,16.0,4.6,12.2,16.0,15.43,7.65
2018,3,1,8,15,0.0,21.0,4.6,12.35,21.0,20.26,11.84
2018,3,1,8,30,0.0,26.0,4.6,12.5,26.0,25.09,15.98
2018,3,1,8,45,0.0,32.5,4.55,12.6,32.5,31.38,21.32
2018,3,1,9,0,0.0,39.0,4.5,12.7,39.0,37.66,26.62
2018,3,1,9,15,0.0,40.5,4.5,12.8,40.5,39.12,27.77
2018,3,1,9,30,0.0,42.0,4.5,12.9,42.0,40.58,28.91
2018,3,1,9,45,0.0,48.0,4.45,13.0,48.0,46.39,33.72
2018,3,1,10,0,0.0,54.0,4.4,13.1,54.0,52.2,38.52
2018,3,1,10,15,0.5,87.0,4.35,13.15,87.5,84.41,65.38
2018,3,1,10,30,1.0,120.0,4.3,13.2,121.0,116.24,91.64
2018,3,1,10,45,2.0,128.0,4.3,13.3,129.5,124.52,98.27
2018,3,1,11,0,3.0,136.0,4.3,13.4,138.0,132.89,104.99
2018,3,1,11,15,2.5,141.0,4.2,13.4,142.5,137.6,108.71
2018,3,1,11,30,2.0,146.0,4.1,13.4,147.0,142.28,112.42
2018,3,1,11,45,85.0,189.5,4.05,13.4,249.5,239.15,192.89
2018,3,1,12,0,168.0,233.0,4.0,13.4,352.0,339.61,274.55
2018,3,1,12,15,113.5,204.5,4.0,13.45,285.0,279.22,225.36
2018,3,1,12,30,59.0,176.0,4.0,13.5,218.0,213.56,171.57
2018,3,1,12,45,39.0,172.5,3.95,13.5,200.0,197.16,157.93
2018,3,1,13,0,19.0,169.0,3.9,13.5,182.0,180.14,143.61
2018,3,1,13,15,22.0,165.0,3.95,13.5,180.0,178.98,142.93
2018,3,1,13,30,25.0,161.0,4.0,13.5,178.0,177.73,142.18
2018,3,1,13,45,25.0,169.0,4.0,13.5,185.5,186.33,149.33
2018,3,1,14,0,25.0,177.0,4.0,13.5,193.0,195.01,156.56
2018,3,1,14,15,30.5,175.0,3.95,13.4,193.5,197.45,159.02
2018,3,1,14,30,36.0,173.0,3.9,13.3,194.0,199.75,161.4
2018,3,1,14,45,25.5,159.5,3.85,13.2,174.0,178.68,144.2
2018,3,1,15,0,15.0,146.0,3.8,13.1,154.0,153.65,123.66
2018,3,1,15,15,11.5,131.5,3.8,13.1,137.5,136.73,109.86
2018,3,1,15,30,8.0,117.0,3.8,13.1,121.0,119.88,96.01
2018,3,1,15,45,6.0,101.5,3.7,12.85,104.5,103.03,82.15
2018,3,1,16,0,4.0,86.0,3.6,12.6,88.0,86.23,68.16
2018,3,1,16,15,75.5,85.5,3.5,12.35,107.5,133.65,109.59
2018,3,1,16,30,147.0,85.0,3.4,12.1,127.0,174.81,144.49
2018,3,1,16,45,256.0,69.5,3.35,11.85,126.0,211.73,174.44
2018,3,1,17,0,365.0,54.0,3.3,11.6,125.0,233.93,189.49
2018,3,1,17,15,256.0,42.5,3.3,11.35,85.0,162.31,126.72
2018,3,1,17,30,147.0,31.0,3.3,11.1,45.0,102.64,71.66
2018,3,1,17,45,75.5,17.0,3.35,10.9,24.0,46.14,0.0
2018,3,1,18,0,4.0,3.0,3.4,10.7,3.0,3.98,0.0
2018,3,1,18,15,2.0,1.5,3.5,10.6,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.05,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.5,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.0,1.25,7.95,5.0,4.91,0.0
2018,3,2,7,0,1.0,9.0,1.3,8.4,9.0,8.68,0.0
2018,3,2,7,15,0.5,15.5,1.5,8.75,15.5,14.95,7.36
2018,3,2,7,30,0.0,22.0,1.7,9.1,22.0,21.22,13.42
2018,3,2,7,45,0.0,25.5,1.95,9.4,25.5,24.6,16.71
2018,3,2,8,0,0.0,29.0,2.2,9.7,29.0,27.98,18.72
2018,3,2,8,15,4.0,47.0,2.35,9.95,48.5,45.69,33.92
2018,3,2,8,30,8.0,65.0,2.5,10.2,68.0,63.82,49.26
2018,3,2,8,45,5.0,68.0,2.7,10.4,70.0,66.61,51.63
2018,3,2,9,0,2.0,71.0,2.9,10.6,72.0,69.09,53.71
2018,3,2,9,15,18.0,123.5,3.05,10.8,132.5,122.67,98.38
2018,3,2,9,30,34.0,176.0,3.2,11.0,193.0,173.92,140.46
2018,3,2,9,45,243.0,188.0,3.35,11.2,326.0,258.21,206.62
2018,3,2,10,0,452.0,200.0,3.5,11.4,459.0,364.66,291.59
2018,3,2,10,15,659.0,153.5,3.55,11.45,554.5,436.82,350.24
2018,3,2,10,30,866.0,107.0,3.6,11.5,650.0,524.61,421.73
2018,3,2,10,45,876.5,108.0,3.65,11.6,676.0,564.38,454.85
2018,3,2,11,0,887.0,109.0,3.7,11.7,702.0,602.69,486.36
2018,3,2,11,15,787.5,143.0,3.75,11.75,679.5,605.93,489.29
2018,3,2,11,30,688.0,177.0,3.8,11.8,657.0,600.42,484.97
2018,3,2,11,45,414.0,238.0,3.85,11.85,528.0,501.13,405.27
2018,3,2,12,0,140.0,299.0,3.9,11.9,399.0,385.48,310.04
2018,3,2,12,15,145.0,307.0,3.95,11.9,410.5,401.62,323.38
2018,3,2,12,30,150.0,315.0,4.0,11.9,422.0,417.62,336.12
2018,3,2,12,45,89.5,272.5,4.05,11.9,336.0,332.7,268.27
2018,3,2,13,0,29.0,230.0,4.1,11.9,250.0,248.29,199.62
2018,3,2,13,15,60.5,241.5,4.1,11.85,283.0,284.16,229.83
2018,3,2,13,30,92.0,253.0,4.1,11.8,316.0,320.38,259.91
2018,3,2,13,45,46.0,191.5,4.1,11.75,223.0,224.74,182.0
2018,3,2,14,0,0.0,130.0,4.1,11.7,130.0,126.42,100.29
2018,3,2,14,15,41.5,152.0,4.05,11.55,176.5,181.88,147.89
2018,3,2,14,30,83.0,174.0,4.0,11.4,223.0,240.11,197.1
2018,3,2,14,45,41.5,125.5,3.95,11.25,150.0,154.57,125.81
2018,3,2,15,0,0.0,77.0,3.9,11.1,77.0,74.47,57.77
2018,3,2,15,15,2.0,69.0,3.9,11.1,70.0,68.03,52.58
2018,3,2,15,30,4.0,61.0,3.9,11.1,63.0,61.5,47.23
2018,3,2,15,45,3.5,65.0,3.65,10.75,66.5,64.96,50.37
2018,3,2,16,0,3.0,69.0,3.4,10.4,70.0,68.44,53.52
2018,3,2,16,15,1.5,49.0,3.25,10.2,49.5,48.15,36.14
2018,3,2,16,30,0.0,29.0,3.1,10.0,29.0,27.99,18.7
2018,3,2,16,45,0.0,24.0,3.0,9.85,24.0,23.15,14.47
2018,3,2,17,0,0.0,19.0,2.9,9.7,19.0,18.32,10.16
2018,3,2,17,15,0.0,13.5,2.85,9.55,13.5,13.01,5.4
2018,3,2,17,30,0.0,8.0,2.8,9.4,8.0,7.71,0.48
2018,3,2,17,45,0.5,5.0,2.8,9.3,5.0,4.97,0.0
2018,3,2,18,0,1.0,2.0,2.8,9.2,2.0,2.23,0.0
2018,3,2,18,15,0.5,1.0,2.75,9.15,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.4,2.0,0.0,0.0
2018,3,3,6,45,87.5,17.0,1.05,7.8,23.0,16.71,0.0
2018,3,3,7,0,170.0,32.0,1.0,8.2,44.0,25.48,10.2
2018,3,3,7,15,279.5,44.5,1.15,8.55,83.5,34.35,24.39
2018,3,3,7,30,389.0,57.0,1.3,8.9,123.0,42.83,32.84
2018,3,3,7,45,475.5,65.5,1.45,9.25,173.5,48.08,37.98
2018,3,3,8,0,562.0,74.0,1.6,9.6,224.0,68.08,43.09
2018,3,3,8,15,616.5,80.0,1.7,9.7,274.5,108.21,63.73
2018,3,3,8,30,671.0,86.0,1.8,9.8,325.0,153.79,96.23
2018,3,3,8,45,607.5,101.0,1.9,9.9,340.0,191.19,131.36
2018,3,3,9,0,544.0,116.0,2.0,10.0,355.0,221.78,162.19
2018,3,3,9,15,422.5,149.5,2.05,10.15,346.5,245.83,188.81
2018,3,3,9,30,301.0,183.0,2.1,10.3,338.0,260.81,206.04
2018,3,3,9,45,470.0,170.0,2.2,10.4,432.5,324.87,257.2
2018,3,3,10,0,639.0,157.0,2.3,10.5,527.0,405.72,322.42
2018,3,3,10,15,725.0,141.0,2.35,10.55,582.5,458.58,366.28
2018,3,3,10,30,811.0,125.0,2.4,10.6,638.0,518.61,415.48
2018,3,3,10,45,756.0,148.5,2.45,10.65,641.0,541.16,434.57
2018,3,3,11,0,701.0,172.0,2.5,10.7,644.0,560.24,450.32
2018,3,3,11,15,540.5,231.5,2.55,10.7,601.0,544.5,437.42
2018,3,3,11,30,380.0,291.0,2.6,10.7,558.0,517.97,415.38
2018,3,3,11,45,427.5,266.5,2.65,10.65,570.5,539.22,433.64
2018,3,3,12,0,475.0,242.0,2.7,10.6,583.0,560.37,451.59
2018,3,3,12,15,601.0,208.5,2.75,10.6,641.0,628.31,506.05
2018,3,3,12,30,727.0,175.0,2.8,10.6,699.0,697.08,560.22
2018,3,3,12,45,519.5,234.5,2.85,10.55,607.0,616.56,496.06
2018,3,3,13,0,312.0,294.0,2.9,10.5,515.0,527.86,424.92
2018,3,3,13,15,164.0,225.0,2.9,10.4,341.0,348.47,283.75
2018,3,3,13,30,16.0,156.0,2.9,10.3,167.0,166.27,133.55
2018,3,3,13,45,27.5,195.5,2.9,10.2,213.5,215.31,174.59
2018,3,3,14,0,39.0,235.0,2.9,10.1,260.0,265.3,215.57
2018,3,3,14,15,102.0,235.0,2.9,9.95,296.5,318.31,260.52
2018,3,3,14,30,165.0,235.0,2.9,9.8,333.0,364.23,299.39
2018,3,3,14,45,148.0,230.0,2.9,9.65,314.0,346.56,285.25
2018,3,3,15,0,131.0,225.0,2.9,9.5,295.0,329.08,271.45
2018,3,3,15,15,234.0,194.0,2.9,9.5,307.0,369.79,307.43
2018,3,3,15,30,337.0,163.0,2.9,9.5,319.0,397.53,332.23
2018,3,3,15,45,237.5,132.0,2.7,9.1,236.5,294.33,247.19
2018,3,3,16,0,138.0,101.0,2.5,8.7,154.0,195.49,164.06
2018,3,3,16,15,225.5,100.5,2.3,8.5,173.0,240.3,202.79
2018,3,3,16,30,313.0,100.0,2.1,8.3,192.0,286.6,240.66
2018,3,3,16,45,281.0,83.0,1.9,8.05,154.0,241.58,201.14
2018,3,3,17,0,249.0,66.0,1.7,7.8,116.0,198.24,162.5
2018,3,3,17,15,255.0,51.0,1.55,7.6,89.5,174.41,138.81
2018,3,3,17,30,261.0,36.0,1.4,7.4,63.0,149.95,110.16
2018,3,3,17,45,144.5,21.5,1.3,7.2,35.0,78.7,0.0
2018,3,3,18,0,28.0,7.0,1.2,7.0,7.0,14.24,0.0
2018,3,3,18,15,14.0,3.5,1.2,6.85,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
