Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,45,0.0,87.5,2.7,11.9,87.5,84.67,65.86
2018,3,14,10,0,0.0,107.0,2.7,11.9,107.0,103.35,81.24
2018,3,14,10,15,0.0,78.5,2.7,11.95,78.5,75.97,58.27
2018,3,14,10,30,0.0,50.0,2.7,12.0,50.0,48.36,35.11
2018,3,14,10,45,0.0,54.5,2.65,12.1,54.5,52.73,38.71
2018,3,14,11,0,0.0,59.0,2.6,12.2,59.0,57.1,42.28
2018,3,14,11,15,0.0,67.0,2.6,12.2,67.0,64.86,48.69
2018,3,14,11,30,0.0,75.0,2.6,12.2,75.0,72.62,55.08
2018,3,14,11,45,5.5,127.5,2.55,12.2,131.5,127.29,100.24
2018,3,14,12,0,11.0,180.0,2.5,12.2,188.0,182.26,144.92
2018,3,14,12,15,14.5,220.0,2.45,12.25,231.0,224.1,178.39
2018,3,14,12,30,18.0,260.0,2.4,12.3,274.0,266.38,211.85
2018,3,14,12,45,83.0,284.0,2.4,12.3,347.0,344.22,275.04
2018,3,14,13,0,148.0,308.0,2.4,12.3,420.0,425.6,339.64
2018,3,14,13,15,315.0,286.5,2.35,12.3,518.5,543.04,433.37
2018,3,14,13,30,482.0,265.0,2.3,12.3,617.0,661.58,524.79
2018,3,14,13,45,362.0,232.0,2.25,12.3,491.5,534.98,428.3
2018,3,14,14,0,242.0,199.0,2.2,12.3,366.0,399.93,323.9
2018,3,14,14,15,127.0,164.5,2.2,12.3,252.0,268.23,218.33
2018,3,14,14,30,12.0,130.0,2.2,12.3,138.0,135.74,107.89
2018,3,14,14,45,197.0,174.0,2.2,12.3,288.5,335.84,275.85
2018,3,14,15,0,382.0,218.0,2.2,12.3,439.0,516.96,419.97
2018,3,14,15,15,481.5,179.0,2.2,12.3,436.5,546.39,444.21
2018,3,14,15,30,581.0,140.0,2.2,12.3,434.0,564.52,460.57
2018,3,14,15,45,564.0,127.0,2.15,12.1,390.0,524.24,429.89
2018,3,14,16,0,547.0,114.0,2.1,11.9,346.0,483.07,398.24
2018,3,14,16,15,444.5,111.5,1.9,11.6,284.5,399.31,330.74
2018,3,14,16,30,342.0,109.0,1.7,11.3,223.0,325.2,269.75
2018,3,14,16,45,298.0,95.5,1.5,10.95,183.0,275.41,228.05
2018,3,14,17,0,254.0,82.0,1.3,10.6,143.0,221.09,181.62
2018,3,14,17,15,174.5,65.5,1.3,10.05,102.5,158.62,127.88
2018,3,14,17,30,95.0,49.0,1.3,9.5,62.0,96.98,74.6
2018,3,14,17,45,110.5,33.0,1.25,8.9,42.0,87.54,58.49
2018,3,14,18,0,126.0,17.0,1.2,8.3,22.0,53.97,0.0
2018,3,14,18,15,63.0,8.5,1.2,8.15,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.45,6.95,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,1.6,7.7,12.0,10.81,0.0
2018,3,15,6,45,178.0,27.5,1.75,8.45,49.5,21.38,10.08
2018,3,15,7,0,330.0,44.0,1.9,9.2,87.0,34.67,24.87
2018,3,15,7,15,436.5,51.0,2.05,9.65,135.0,37.51,28.09
2018,3,15,7,30,543.0,58.0,2.2,10.1,183.0,40.41,31.0
2018,3,15,7,45,570.5,69.0,2.35,10.55,229.0,66.81,39.75
2018,3,15,8,0,598.0,80.0,2.5,11.0,275.0,110.21,65.01
2018,3,15,8,15,533.5,103.0,2.6,11.3,298.5,154.42,102.3
2018,3,15,8,30,469.0,126.0,2.7,11.6,322.0,191.62,137.13
2018,3,15,8,45,299.0,163.0,2.8,11.95,293.5,212.4,162.49
2018,3,15,9,0,129.0,200.0,2.9,12.3,265.0,215.52,171.09
2018,3,15,9,15,141.0,228.0,3.0,12.45,304.5,251.96,200.92
2018,3,15,9,30,153.0,256.0,3.1,12.6,344.0,289.71,231.45
2018,3,15,9,45,131.5,269.0,3.15,12.75,348.0,301.4,241.08
2018,3,15,10,0,110.0,282.0,3.2,12.9,352.0,313.61,250.8
2018,3,15,10,15,155.0,302.0,3.3,13.05,406.0,359.01,286.85
2018,3,15,10,30,200.0,322.0,3.4,13.2,460.0,410.58,327.43
2018,3,15,10,45,151.5,327.0,3.45,13.3,433.5,396.55,315.82
2018,3,15,11,0,103.0,332.0,3.5,13.4,407.0,379.46,301.7
2018,3,15,11,15,100.5,328.5,3.6,13.35,403.0,379.75,302.12
2018,3,15,11,30,98.0,325.0,3.7,13.3,399.0,379.41,302.0
2018,3,15,11,45,209.5,333.0,3.75,13.3,494.0,471.49,375.93
2018,3,15,12,0,321.0,341.0,3.8,13.3,589.0,569.48,452.73
2018,3,15,12,15,337.0,338.0,3.9,13.15,598.5,587.8,467.21
2018,3,15,12,30,353.0,335.0,4.0,13.0,608.0,605.49,481.65
2018,3,15,12,45,281.0,342.0,4.05,12.85,558.0,563.9,449.08
2018,3,15,13,0,209.0,349.0,4.1,12.7,508.0,515.6,411.27
2018,3,15,13,15,330.0,310.5,4.05,12.6,555.5,580.84,465.29
2018,3,15,13,30,451.0,272.0,4.0,12.5,603.0,646.23,518.26
2018,3,15,13,45,278.0,272.5,3.95,12.35,474.5,505.74,407.77
2018,3,15,14,0,105.0,273.0,3.9,12.2,346.0,364.68,294.01
2018,3,15,14,15,248.5,241.5,3.85,12.15,404.5,450.89,367.25
2018,3,15,14,30,392.0,210.0,3.8,12.1,463.0,534.05,435.94
2018,3,15,14,45,421.5,199.5,3.7,12.1,457.0,541.04,442.09
2018,3,15,15,0,451.0,189.0,3.6,12.1,451.0,545.43,446.56
2018,3,15,15,15,363.0,191.0,3.6,12.1,392.0,468.89,385.73
2018,3,15,15,30,275.0,193.0,3.6,12.1,333.0,403.78,333.09
2018,3,15,15,45,203.0,173.5,3.6,12.05,271.5,328.93,272.36
2018,3,15,16,0,131.0,154.0,3.6,12.0,210.0,250.02,207.18
2018,3,15,16,15,143.5,131.0,3.45,11.9,185.5,228.91,190.41
2018,3,15,16,30,156.0,108.0,3.3,11.8,161.0,206.23,171.7
2018,3,15,16,45,155.0,99.0,3.15,11.65,144.0,191.7,158.96
2018,3,15,17,0,154.0,90.0,3.0,11.5,127.0,177.51,145.86
2018,3,15,17,15,112.0,70.0,2.9,11.4,93.5,131.49,105.5
2018,3,15,17,30,70.0,50.0,2.8,11.3,60.0,88.52,67.66
2018,3,15,17,45,43.0,32.0,2.7,11.2,37.5,56.66,36.94
2018,3,15,18,0,16.0,14.0,2.6,11.1,15.0,18.54,0.0
2018,3,15,18,15,8.0,7.0,2.65,11.1,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.7,10.2,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.8,10.3,3.0,2.95,0.0
2018,3,16,6,45,1.0,4.5,1.95,10.4,4.5,4.33,0.0
2018,3,16,7,0,0.0,6.0,2.1,10.5,6.0,5.78,0.0
2018,3,16,7,15,0.0,9.5,2.2,10.5,9.5,9.16,2.59
2018,3,16,7,30,0.0,13.0,2.3,10.5,13.0,12.53,5.74
2018,3,16,7,45,0.0,18.5,2.45,10.5,18.5,17.84,9.87
2018,3,16,8,0,0.0,24.0,2.6,10.5,24.0,23.16,14.49
2018,3,16,8,15,0.0,33.5,2.7,10.5,33.5,32.34,22.4
2018,3,16,8,30,0.0,43.0,2.8,10.5,43.0,41.53,30.24
2018,3,16,8,45,1.0,68.0,2.9,10.5,68.5,65.98,51.02
2018,3,16,9,0,2.0,93.0,3.0,10.5,94.0,90.35,71.49
2018,3,16,9,15,67.0,161.5,3.1,10.6,200.0,173.59,139.69
2018,3,16,9,30,132.0,230.0,3.2,10.7,306.0,260.32,209.93
2018,3,16,9,45,163.5,259.0,3.3,10.85,359.5,307.54,247.88
2018,3,16,10,0,195.0,288.0,3.4,11.0,413.0,357.62,287.96
2018,3,16,10,15,188.0,291.0,3.45,11.1,416.5,367.34,295.82
2018,3,16,10,30,181.0,294.0,3.5,11.2,420.0,375.93,302.77
2018,3,16,10,45,100.5,243.0,3.55,11.3,313.5,290.07,233.93
2018,3,16,11,0,20.0,192.0,3.6,11.4,207.0,196.85,157.54
2018,3,16,11,15,26.0,225.0,3.6,11.5,244.5,233.49,187.26
2018,3,16,11,30,32.0,258.0,3.6,11.6,282.0,270.77,216.96
2018,3,16,11,45,83.0,310.5,3.65,11.65,374.5,359.54,288.29
2018,3,16,12,0,134.0,363.0,3.7,11.7,467.0,453.04,361.76
2018,3,16,12,15,217.0,359.5,3.75,11.75,528.0,517.51,413.26
2018,3,16,12,30,300.0,356.0,3.8,11.8,589.0,587.09,468.14
2018,3,16,12,45,281.0,354.5,3.85,11.85,571.0,577.69,460.57
2018,3,16,13,0,262.0,353.0,3.9,11.9,553.0,566.89,452.34
2018,3,16,13,15,203.5,338.0,3.9,11.9,491.5,504.66,404.01
2018,3,16,13,30,145.0,323.0,3.9,11.9,430.0,445.4,357.39
2018,3,16,13,45,100.5,278.5,3.9,11.95,351.5,365.85,294.8
2018,3,16,14,0,56.0,234.0,3.9,12.0,273.0,279.54,225.62
2018,3,16,14,15,154.5,214.5,3.9,11.9,316.0,343.2,280.63
2018,3,16,14,30,253.0,195.0,3.9,11.8,359.0,404.6,332.76
2018,3,16,14,45,441.0,177.5,3.85,11.7,443.5,533.71,438.93
2018,3,16,15,0,629.0,160.0,3.8,11.6,528.0,650.36,532.31
2018,3,16,15,15,693.0,131.5,3.8,11.6,509.5,653.15,535.98
2018,3,16,15,30,757.0,103.0,3.8,11.6,491.0,649.63,535.27
2018,3,16,15,45,656.5,112.5,3.6,11.3,426.0,573.86,475.31
2018,3,16,16,0,556.0,122.0,3.4,11.0,361.0,501.39,417.2
2018,3,16,16,15,621.0,98.0,3.15,10.7,334.5,496.16,413.91
2018,3,16,16,30,686.0,74.0,2.9,10.4,308.0,483.85,403.54
2018,3,16,16,45,631.0,68.5,2.65,10.15,256.0,423.23,352.16
2018,3,16,17,0,576.0,63.0,2.4,9.9,204.0,365.41,301.79
2018,3,16,17,15,406.5,56.5,2.15,9.35,144.5,259.29,211.26
2018,3,16,17,30,237.0,50.0,1.9,8.8,85.0,167.04,131.82
2018,3,16,17,45,146.5,33.5,1.7,8.3,52.5,107.31,75.7
2018,3,16,18,0,56.0,17.0,1.5,7.8,20.0,40.54,0.0
2018,3,16,18,15,28.0,8.5,1.5,7.7,10.0,8.36,0.0
2018,3,16,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,1.0,8.15,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.1,8.4,5.0,4.91,0.0
2018,3,17,6,45,5.5,13.0,1.25,8.65,13.5,12.64,4.53
2018,3,17,7,0,6.0,21.0,1.4,8.9,22.0,20.43,12.52
2018,3,17,7,15,3.0,26.0,1.45,9.05,26.5,25.09,17.08
2018,3,17,7,30,0.0,31.0,1.5,9.2,31.0,29.92,21.66
2018,3,17,7,45,12.5,69.5,1.55,9.35,73.5,66.88,52.14
2018,3,17,8,0,25.0,108.0,1.6,9.5,116.0,99.96,79.67
2018,3,17,8,15,64.0,141.5,1.6,9.75,167.5,136.18,108.22
2018,3,17,8,30,103.0,175.0,1.6,10.0,219.0,172.86,137.05
2018,3,17,8,45,116.0,196.5,1.6,10.2,251.5,201.82,160.61
2018,3,17,9,0,129.0,218.0,1.6,10.4,284.0,232.16,185.27
2018,3,17,9,15,184.0,237.5,1.55,10.5,340.5,276.76,220.56
2018,3,17,9,30,239.0,257.0,1.5,10.6,397.0,326.51,259.93
2018,3,17,9,45,360.5,245.0,1.5,10.65,471.0,379.85,302.08
2018,3,17,10,0,482.0,233.0,1.5,10.7,545.0,443.63,352.63
2018,3,17,10,15,322.0,256.0,1.45,10.85,468.5,404.94,322.7
2018,3,17,10,30,162.0,279.0,1.4,11.0,392.0,352.67,281.11
2018,3,17,10,45,177.5,297.5,1.4,11.1,425.5,386.98,308.11
2018,3,17,11,0,193.0,316.0,1.4,11.2,459.0,422.2,334.99
2018,3,17,11,15,322.5,299.0,1.45,11.3,544.0,500.42,396.68
2018,3,17,11,30,452.0,282.0,1.5,11.4,629.0,586.62,462.95
2018,3,17,11,45,252.5,246.5,1.5,11.45,440.5,422.3,336.58
2018,3,17,12,0,53.0,211.0,1.5,11.5,252.0,244.6,194.79
2018,3,17,12,15,32.5,204.5,1.55,11.55,229.5,224.42,178.89
2018,3,17,12,30,12.0,198.0,1.6,11.6,207.0,201.5,160.0
2018,3,17,12,45,13.0,193.5,1.65,11.6,203.5,198.28,157.64
2018,3,17,13,0,14.0,189.0,1.7,11.6,200.0,195.01,155.19
2018,3,17,13,15,48.0,257.0,1.75,11.6,293.0,293.84,234.95
2018,3,17,13,30,82.0,325.0,1.8,11.6,386.0,391.98,311.82
2018,3,17,13,45,132.5,320.0,1.85,11.55,415.0,435.04,346.42
2018,3,17,14,0,183.0,315.0,1.9,11.5,444.0,471.7,376.31
2018,3,17,14,15,322.0,277.5,1.9,11.45,492.5,549.03,439.25
2018,3,17,14,30,461.0,240.0,1.9,11.4,541.0,622.45,497.75
2018,3,17,14,45,538.0,200.0,1.9,11.3,531.5,633.39,508.46
2018,3,17,15,0,615.0,160.0,1.9,11.2,522.0,642.43,518.12
2018,3,17,15,15,386.0,150.0,1.9,11.2,371.5,451.29,369.75
2018,3,17,15,30,157.0,140.0,1.9,11.2,221.0,264.52,218.23
2018,3,17,15,45,118.0,109.5,1.75,11.1,167.0,194.91,161.54
2018,3,17,16,0,79.0,79.0,1.6,11.0,113.0,133.96,110.34
2018,3,17,16,15,264.5,88.5,1.45,10.7,183.0,268.75,225.76
2018,3,17,16,30,450.0,98.0,1.3,10.4,253.0,376.83,313.57
2018,3,17,16,45,470.0,84.0,1.1,10.15,222.5,355.17,293.69
2018,3,17,17,0,490.0,70.0,0.9,9.9,192.0,333.32,273.09
2018,3,17,17,15,418.5,59.5,0.95,9.45,146.5,269.14,217.9
2018,3,17,17,30,347.0,49.0,1.0,9.0,101.0,210.06,165.5
2018,3,17,17,45,229.5,34.5,1.0,8.55,63.0,137.98,99.02
2018,3,17,18,0,112.0,20.0,1.0,8.1,25.0,66.05,0.0
2018,3,17,18,15,56.0,10.0,1.05,7.95,12.5,24.41,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,35.0,9.0,0.55,6.9,10.5,8.85,0.0
2018,3,18,6,30,70.0,18.0,0.6,7.2,21.0,15.2,0.0
2018,3,18,6,45,159.0,34.0,0.65,7.45,53.5,26.38,16.26
2018,3,18,7,0,248.0,50.0,0.7,7.7,86.0,37.96,28.32
2018,3,18,7,15,335.0,61.0,0.75,8.2,131.0,44.99,35.2
2018,3,18,7,30,422.0,72.0,0.8,8.7,176.0,51.68,41.51
2018,3,18,7,45,388.0,95.0,0.85,9.15,207.5,89.42,60.53
2018,3,18,8,0,354.0,118.0,0.9,9.6,239.0,127.67,88.95
2018,3,18,8,15,391.0,132.0,0.95,10.2,285.0,165.82,118.14
2018,3,18,8,30,428.0,146.0,1.0,10.8,331.0,207.66,152.16
2018,3,18,8,45,547.0,137.5,1.05,11.4,401.5,254.72,188.69
2018,3,18,9,0,666.0,129.0,1.1,12.0,472.0,311.92,234.68
2018,3,18,9,15,534.0,177.0,1.05,12.4,467.0,342.28,264.06
2018,3,18,9,30,402.0,225.0,1.0,12.8,462.0,359.1,280.4
2018,3,18,9,45,316.5,260.0,1.0,13.25,454.0,375.33,294.16
2018,3,18,10,0,231.0,295.0,1.0,13.7,446.0,383.61,300.48
2018,3,18,10,15,228.5,312.5,0.95,13.95,467.5,410.02,320.26
2018,3,18,10,30,226.0,330.0,0.9,14.2,489.0,435.92,339.08
2018,3,18,10,45,211.0,342.5,0.85,14.45,495.0,449.23,348.1
2018,3,18,11,0,196.0,355.0,0.8,14.7,501.0,461.08,355.9
2018,3,18,11,15,227.0,358.5,0.7,14.7,531.0,494.03,379.81
2018,3,18,11,30,258.0,362.0,0.6,14.7,561.0,528.54,404.25
2018,3,18,11,45,358.5,336.0,0.55,14.7,616.0,586.21,446.91
2018,3,18,12,0,459.0,310.0,0.5,14.7,671.0,648.71,491.85
2018,3,18,12,15,351.5,337.0,0.55,14.55,613.5,602.69,457.7
2018,3,18,12,30,244.0,364.0,0.6,14.4,556.0,554.19,422.24
2018,3,18,12,45,151.0,351.5,0.65,14.25,470.0,470.71,361.49
2018,3,18,13,0,58.0,339.0,0.7,14.1,384.0,383.14,295.87
2018,3,18,13,15,41.5,310.5,0.75,14.0,342.5,343.02,266.67
2018,3,18,13,30,25.0,282.0,0.8,13.9,301.0,297.12,232.13
2018,3,18,13,45,20.0,262.5,0.9,13.8,277.5,274.21,215.26
2018,3,18,14,0,15.0,243.0,1.0,13.7,254.0,251.15,197.88
2018,3,18,14,15,12.5,227.0,0.95,13.6,236.0,233.51,184.42
2018,3,18,14,30,10.0,211.0,0.9,13.5,218.0,215.81,170.8
2018,3,18,14,45,8.0,196.0,0.9,13.35,201.5,199.49,158.3
2018,3,18,15,0,6.0,181.0,0.9,13.2,185.0,183.15,145.69
2018,3,18,15,15,11.0,177.5,0.9,13.2,183.5,183.79,146.82
2018,3,18,15,30,16.0,174.0,0.9,13.2,182.0,184.33,147.82
2018,3,18,15,45,32.5,160.0,0.75,12.8,174.5,186.97,150.94
2018,3,18,16,0,49.0,146.0,0.6,12.4,167.0,182.74,148.34
2018,3,18,16,15,78.0,140.0,0.6,12.1,169.0,194.03,158.62
2018,3,18,16,30,107.0,134.0,0.6,11.8,171.0,210.38,172.55
2018,3,18,16,45,57.5,104.0,0.65,11.55,123.5,140.86,114.57
2018,3,18,17,0,8.0,74.0,0.7,11.3,76.0,77.94,61.21
2018,3,18,17,15,24.0,58.5,0.75,11.1,62.5,72.3,56.15
2018,3,18,17,30,40.0,43.0,0.8,10.9,49.0,66.54,50.15
2018,3,18,17,45,34.5,30.0,0.85,10.75,33.5,49.55,33.32
2018,3,18,18,0,29.0,17.0,0.9,10.6,18.0,29.49,0.0
2018,3,18,18,15,14.5,8.5,0.9,10.5,9.0,12.17,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,6,15,32.0,9.5,1.25,6.2,11.0,9.34,0.0
2018,3,19,6,30,64.0,19.0,1.3,7.0,22.0,16.03,0.0
2018,3,19,6,45,132.0,36.0,1.35,7.85,52.5,29.69,19.39
2018,3,19,7,0,200.0,53.0,1.4,8.7,83.0,40.21,30.24
2018,3,19,7,15,399.0,58.0,1.45,9.35,148.0,42.43,32.75
2018,3,19,7,30,598.0,63.0,1.5,10.0,213.0,43.39,33.8
2018,3,19,7,45,559.5,79.0,1.6,10.65,244.5,86.83,51.9
2018,3,19,8,0,521.0,95.0,1.7,11.3,276.0,127.78,81.23
2018,3,19,8,15,472.0,122.0,1.85,11.9,305.0,172.36,119.7
2018,3,19,8,30,423.0,149.0,2.0,12.5,334.0,211.46,155.34
2018,3,19,8,45,418.0,169.5,2.15,13.15,369.5,251.44,190.13
2018,3,19,9,0,413.0,190.0,2.3,13.8,405.0,290.72,223.97
2018,3,19,9,15,457.5,195.0,2.25,14.15,451.5,333.4,259.17
2018,3,19,9,30,502.0,200.0,2.2,14.5,498.0,379.65,296.9
2018,3,19,9,45,588.0,186.0,2.15,14.9,556.5,430.93,337.96
2018,3,19,10,0,674.0,172.0,2.1,15.3,615.0,487.92,382.99
2018,3,19,10,15,662.0,185.5,2.15,15.65,637.5,523.79,411.27
2018,3,19,10,30,650.0,199.0,2.2,16.0,660.0,557.41,437.18
2018,3,19,10,45,557.5,243.0,2.2,16.35,648.0,567.87,443.85
2018,3,19,11,0,465.0,287.0,2.2,16.7,636.0,570.91,444.45
2018,3,19,11,15,435.0,306.0,2.25,17.0,638.0,586.09,455.04
2018,3,19,11,30,405.0,325.0,2.3,17.3,640.0,598.04,462.95
2018,3,19,11,45,509.0,288.5,2.35,17.6,688.5,653.19,505.22
2018,3,19,12,0,613.0,252.0,2.4,17.9,737.0,710.83,548.52
2018,3,19,12,15,761.0,186.5,2.3,18.05,788.5,774.96,596.57
2018,3,19,12,30,909.0,121.0,2.2,18.2,840.0,836.71,638.39
2018,3,19,12,45,740.5,188.0,2.15,18.3,770.0,786.16,602.22
2018,3,19,13,0,572.0,255.0,2.1,18.4,700.0,725.37,555.83
2018,3,19,13,15,454.0,295.5,1.95,18.5,644.0,676.62,518.13
2018,3,19,13,30,336.0,336.0,1.8,18.6,588.0,621.11,475.21
2018,3,19,13,45,291.5,332.0,1.7,18.7,546.0,583.36,447.43
2018,3,19,14,0,247.0,328.0,1.6,18.8,504.0,544.84,418.75
2018,3,19,14,15,397.5,267.0,1.45,18.5,535.5,607.18,468.66
2018,3,19,14,30,548.0,206.0,1.3,18.2,567.0,658.15,508.67
2018,3,19,14,45,525.5,200.5,1.1,17.9,531.0,628.49,486.32
2018,3,19,15,0,503.0,195.0,0.9,17.6,495.0,597.74,463.77
2018,3,19,15,15,376.0,206.5,0.9,17.6,421.5,500.73,392.07
2018,3,19,15,30,249.0,218.0,0.9,17.6,348.0,417.37,328.82
2018,3,19,15,45,279.5,192.5,0.7,16.95,326.0,404.6,321.05
2018,3,19,16,0,310.0,167.0,0.5,16.3,304.0,388.81,309.97
2018,3,19,16,15,387.0,133.5,0.5,15.95,283.5,397.01,318.13
2018,3,19,16,30,464.0,100.0,0.5,15.6,263.0,390.09,313.81
2018,3,19,16,45,513.0,81.0,0.5,15.3,234.0,380.78,305.92
2018,3,19,17,0,562.0,62.0,0.5,15.0,205.0,363.02,289.98
2018,3,19,17,15,470.5,54.0,0.6,14.55,155.0,289.28,229.17
2018,3,19,17,30,379.0,46.0,0.7,14.1,105.0,222.52,172.33
2018,3,19,17,45,261.5,33.5,0.8,13.65,67.0,149.51,107.61
2018,3,19,18,0,144.0,21.0,0.9,13.2,29.0,78.85,0.0
2018,3,19,18,15,72.0,10.5,0.95,13.0,14.5,29.43,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.25,10.95,2.5,1.97,0.0
2018,3,20,6,30,10.0,4.0,1.4,11.0,5.0,3.52,0.0
2018,3,20,6,45,5.0,5.5,1.55,11.05,6.0,5.34,0.0
2018,3,20,7,0,0.0,7.0,1.7,11.1,7.0,6.74,0.35
2018,3,20,7,15,0.0,8.5,1.65,11.15,8.5,8.19,1.75
2018,3,20,7,30,0.0,10.0,1.6,11.2,10.0,9.64,3.11
2018,3,20,7,45,0.0,16.5,1.55,11.25,16.5,15.91,8.18
2018,3,20,8,0,0.0,23.0,1.5,11.3,23.0,22.19,13.61
2018,3,20,8,15,0.0,43.0,1.65,11.4,43.0,41.53,30.21
2018,3,20,8,30,0.0,63.0,1.8,11.5,63.0,60.89,46.61
2018,3,20,8,45,0.0,48.5,1.95,11.6,48.5,46.86,34.49
2018,3,20,9,0,0.0,34.0,2.1,11.7,34.0,32.84,22.44
2018,3,20,9,15,0.0,44.0,2.25,11.8,44.0,42.52,30.58
2018,3,20,9,30,0.0,54.0,2.4,11.9,54.0,52.21,38.64
2018,3,20,9,45,0.0,50.0,2.5,12.0,50.0,48.35,35.26
2018,3,20,10,0,0.0,46.0,2.6,12.1,46.0,44.48,31.92
2018,3,20,10,15,0.0,68.0,2.7,12.2,68.0,65.8,49.67
2018,3,20,10,30,0.0,90.0,2.8,12.3,90.0,87.14,67.27
2018,3,20,10,45,0.0,107.0,2.9,12.4,107.0,103.52,80.64
2018,3,20,11,0,0.0,124.0,3.0,12.5,124.0,119.89,93.93
2018,3,20,11,15,0.0,123.5,3.05,12.6,123.5,119.47,93.44
2018,3,20,11,30,0.0,123.0,3.1,12.7,123.0,119.04,92.99
2018,3,20,11,45,0.0,121.5,3.15,12.85,121.5,117.65,91.75
2018,3,20,12,0,0.0,120.0,3.2,13.0,120.0,116.24,90.52
2018,3,20,12,15,0.0,114.5,3.25,13.0,114.5,110.95,86.2
2018,3,20,12,30,0.0,109.0,3.3,13.0,109.0,105.64,81.87
2018,3,20,12,45,0.0,102.5,3.3,13.05,102.5,99.33,76.72
2018,3,20,13,0,0.0,96.0,3.3,13.1,96.0,93.01,71.56
2018,3,20,13,15,0.0,94.0,3.25,13.1,94.0,91.06,70.02
2018,3,20,13,30,0.0,92.0,3.2,13.1,92.0,89.1,68.47
2018,3,20,13,45,0.0,96.0,3.15,13.1,96.0,92.99,71.76
2018,3,20,14,0,0.0,100.0,3.1,13.1,100.0,96.9,75.08
2018,3,20,14,15,0.0,100.0,3.0,13.1,100.0,96.89,75.2
2018,3,20,14,30,0.0,100.0,2.9,13.1,100.0,96.9,75.35
2018,3,20,14,45,0.0,91.0,2.85,13.15,91.0,88.07,68.19
2018,3,20,15,0,0.0,82.0,2.8,13.2,82.0,79.34,61.08
2018,3,20,15,15,0.0,93.5,2.8,13.2,93.5,90.55,70.62
2018,3,20,15,30,0.0,105.0,2.8,13.2,105.0,102.15,80.5
2018,3,20,15,45,0.0,104.5,2.65,13.1,104.5,101.89,80.54
2018,3,20,16,0,0.0,104.0,2.5,13.0,104.0,101.77,80.72
2018,3,20,16,15,0.5,99.5,2.45,12.95,99.5,98.01,77.81
2018,3,20,16,30,1.0,95.0,2.4,12.9,95.0,94.4,74.97
2018,3,20,16,45,0.5,62.0,2.3,12.85,62.0,60.19,46.01
2018,3,20,17,0,0.0,29.0,2.2,12.8,29.0,27.98,18.43
2018,3,20,17,15,0.0,19.5,2.1,12.7,19.5,18.81,10.45
2018,3,20,17,30,0.0,10.0,2.0,12.6,10.0,9.64,2.49
2018,3,20,17,45,1.5,7.0,1.95,12.5,7.0,7.29,0.2
2018,3,20,18,0,3.0,4.0,1.9,12.4,4.0,4.82,0.0
2018,3,20,18,15,1.5,2.0,2.1,12.45,2.0,2.37,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.5,1.45,13.65,5.5,5.41,0.0
2018,3,21,6,30,2.0,11.0,1.5,13.9,11.0,10.61,0.0
2018,3,21,6,45,1.0,22.0,1.6,14.1,22.0,21.23,12.3
2018,3,21,7,0,0.0,33.0,1.7,14.3,33.0,31.86,22.38
2018,3,21,7,15,0.0,41.0,1.8,14.45,41.0,39.6,29.62
2018,3,21,7,30,0.0,49.0,1.9,14.6,49.0,47.34,36.69
2018,3,21,7,45,2.0,69.0,2.0,14.8,69.5,66.37,50.84
2018,3,21,8,0,4.0,89.0,2.1,15.0,90.0,85.19,66.46
2018,3,21,8,15,3.5,105.0,2.15,15.15,106.0,100.34,78.91
2018,3,21,8,30,3.0,121.0,2.2,15.3,122.0,115.49,91.22
2018,3,21,8,45,7.5,145.5,2.3,15.45,149.0,139.63,110.62
2018,3,21,9,0,12.0,170.0,2.4,15.6,176.0,164.33,130.28
2018,3,21,9,15,9.5,177.0,2.45,15.8,182.0,171.21,135.46
2018,3,21,9,30,7.0,184.0,2.5,16.0,188.0,177.77,140.35
2018,3,21,9,45,6.0,185.5,2.55,16.2,189.0,179.64,141.45
2018,3,21,10,0,5.0,187.0,2.6,16.4,190.0,181.3,142.41
2018,3,21,10,15,18.0,234.0,2.75,16.6,246.5,232.89,183.17
2018,3,21,10,30,31.0,281.0,2.9,16.8,303.0,283.32,222.38
2018,3,21,10,45,35.0,297.5,3.05,17.0,323.5,303.72,237.85
2018,3,21,11,0,39.0,314.0,3.2,17.2,344.0,324.52,253.66
2018,3,21,11,15,39.0,321.5,3.25,17.3,352.0,334.48,261.04
2018,3,21,11,30,39.0,329.0,3.3,17.4,360.0,344.4,268.43
2018,3,21,11,45,48.0,343.5,3.4,17.5,382.0,367.64,286.3
2018,3,21,12,0,57.0,358.0,3.5,17.6,404.0,391.39,304.48
2018,3,21,12,15,49.0,348.0,3.45,17.65,387.5,378.38,294.22
2018,3,21,12,30,41.0,338.0,3.4,17.7,371.0,364.73,283.63
2018,3,21,12,45,43.0,338.5,3.4,17.7,372.5,369.08,287.17
2018,3,21,13,0,45.0,339.0,3.4,17.7,374.0,373.35,290.65
2018,3,21,13,15,40.0,321.0,3.3,17.7,352.0,352.99,275.12
2018,3,21,13,30,35.0,303.0,3.2,17.7,330.0,332.2,259.31
2018,3,21,13,45,55.0,311.0,3.1,17.65,351.5,358.38,280.42
2018,3,21,14,0,75.0,319.0,3.0,17.6,373.0,384.56,301.3
2018,3,21,14,15,87.0,309.0,3.0,17.55,369.0,385.03,302.53
2018,3,21,14,30,99.0,299.0,3.0,17.5,365.0,384.94,303.48
2018,3,21,14,45,88.5,280.0,3.0,17.5,336.5,357.01,282.33
2018,3,21,15,0,78.0,261.0,3.0,17.5,308.0,329.0,261.05
2018,3,21,15,15,60.0,232.0,3.0,17.5,266.5,284.48,226.42
2018,3,21,15,30,42.0,203.0,3.0,17.5,225.0,240.34,191.65
2018,3,21,15,45,36.0,180.5,3.0,17.15,198.0,212.16,169.79
2018,3,21,16,0,30.0,158.0,3.0,16.8,171.0,184.05,147.61
2018,3,21,16,15,58.0,137.5,2.95,16.6,159.5,179.23,144.85
2018,3,21,16,30,86.0,117.0,2.9,16.4,148.0,178.67,145.16
2018,3,21,16,45,53.0,91.0,2.8,16.2,109.0,123.23,98.79
2018,3,21,17,0,20.0,65.0,2.7,16.0,70.0,76.6,59.3
2018,3,21,17,15,10.0,46.5,2.7,15.8,49.0,49.48,36.13
2018,3,21,17,30,0.0,28.0,2.7,15.6,28.0,27.03,16.91
2018,3,21,17,45,1.0,19.0,2.65,15.45,19.0,18.7,9.32
2018,3,21,18,0,2.0,10.0,2.6,15.3,10.0,10.28,0.0
2018,3,21,18,15,1.0,5.0,2.65,15.2,5.0,5.19,0.0
2018,3,21,18,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.95,13.75,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.0,13.8,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.1,13.85,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.2,13.9,7.0,6.74,0.3
2018,3,22,7,15,0.0,10.5,3.2,13.95,10.5,10.12,3.4
2018,3,22,7,30,0.0,14.0,3.2,14.0,14.0,13.5,5.93
2018,3,22,7,45,0.0,26.0,3.25,14.1,26.0,25.09,15.88
2018,3,22,8,0,0.0,38.0,3.3,14.2,38.0,36.69,25.75
2018,3,22,8,15,0.0,57.0,3.3,14.25,57.0,55.08,41.28
2018,3,22,8,30,0.0,76.0,3.3,14.3,76.0,73.49,56.64
2018,3,22,8,45,17.5,120.5,3.3,14.4,130.0,117.73,92.81
2018,3,22,9,0,35.0,165.0,3.3,14.5,184.0,164.48,130.68
2018,3,22,9,15,58.0,209.0,3.25,14.5,243.0,214.55,170.84
2018,3,22,9,30,81.0,253.0,3.2,14.5,302.0,267.0,212.51
2018,3,22,9,45,99.5,246.0,3.2,14.5,310.0,272.27,216.67
2018,3,22,10,0,118.0,239.0,3.2,14.5,318.0,281.77,224.5
2018,3,22,10,15,65.0,186.0,3.25,14.45,230.0,212.42,169.03
2018,3,22,10,30,12.0,133.0,3.3,14.4,142.0,135.4,106.19
2018,3,22,10,45,25.0,165.0,3.3,14.35,184.0,173.9,137.65
2018,3,22,11,0,38.0,197.0,3.3,14.3,226.0,214.17,170.11
2018,3,22,11,15,101.5,264.0,3.35,14.05,343.5,323.62,258.18
2018,3,22,11,30,165.0,331.0,3.4,13.8,461.0,437.38,347.41
2018,3,22,11,45,127.0,335.0,3.45,13.6,435.5,419.56,332.61
2018,3,22,12,0,89.0,339.0,3.5,13.4,410.0,397.66,315.03
2018,3,22,12,15,83.0,345.5,3.55,13.2,412.0,402.74,319.16
2018,3,22,12,30,77.0,352.0,3.6,13.0,414.0,407.45,322.93
2018,3,22,12,45,112.0,366.5,3.7,12.8,455.5,456.96,362.53
2018,3,22,13,0,147.0,381.0,3.8,12.6,497.0,503.8,399.73
2018,3,22,13,15,111.5,360.5,3.8,12.55,447.5,457.33,363.43
2018,3,22,13,30,76.0,340.0,3.8,12.5,398.0,404.09,321.91
2018,3,22,13,45,96.5,334.5,3.85,12.45,405.5,417.06,333.42
2018,3,22,14,0,117.0,329.0,3.9,12.4,413.0,436.21,349.47
2018,3,22,14,15,136.5,315.5,3.9,12.45,410.0,439.1,352.85
2018,3,22,14,30,156.0,302.0,3.9,12.5,407.0,440.97,355.52
2018,3,22,14,45,238.5,274.5,3.9,12.55,424.5,483.06,391.42
2018,3,22,15,0,321.0,247.0,3.9,12.6,442.0,513.63,418.02
2018,3,22,15,15,356.5,223.0,3.9,12.6,425.0,508.53,415.77
2018,3,22,15,30,392.0,199.0,3.9,12.6,408.0,508.27,417.15
2018,3,22,15,45,408.5,176.0,3.95,12.4,376.0,484.96,400.41
2018,3,22,16,0,425.0,153.0,4.0,12.2,344.0,459.08,381.26
2018,3,22,16,15,532.0,119.0,3.9,11.85,329.5,473.89,395.39
2018,3,22,16,30,639.0,85.0,3.8,11.5,315.0,482.86,403.5
2018,3,22,16,45,617.5,76.0,3.75,11.15,270.0,436.89,364.93
2018,3,22,17,0,596.0,67.0,3.7,10.8,225.0,391.14,325.21
2018,3,22,17,15,502.5,60.0,3.5,10.35,172.5,315.06,258.98
2018,3,22,17,30,409.0,53.0,3.3,9.9,120.0,245.77,197.15
2018,3,22,17,45,271.5,38.5,3.1,9.45,76.5,160.79,121.5
2018,3,22,18,0,134.0,24.0,2.9,9.0,33.0,82.44,25.0
2018,3,22,18,15,67.0,12.0,2.75,8.75,16.5,30.11,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,7.3,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,7.5,2.0,0.0,0.0
2018,3,23,6,15,53.0,12.5,0.85,8.1,16.0,12.29,0.0
2018,3,23,6,30,93.0,23.0,0.8,8.7,30.0,19.34,5.93
2018,3,23,6,45,74.5,41.5,0.8,9.35,50.0,35.93,25.7
2018,3,23,7,0,56.0,60.0,0.8,10.0,70.0,50.95,39.96
2018,3,23,7,15,293.0,67.0,0.8,10.4,144.0,48.67,38.38
2018,3,23,7,30,530.0,74.0,0.8,10.8,218.0,62.69,41.06
2018,3,23,7,45,642.5,73.0,0.8,11.15,283.5,99.35,55.65
2018,3,23,8,0,755.0,72.0,0.8,11.5,349.0,151.36,89.67
2018,3,23,8,15,786.5,75.5,0.85,11.85,401.0,200.7,129.93
2018,3,23,8,30,818.0,79.0,0.9,12.2,453.0,252.83,175.1
2018,3,23,8,45,840.5,81.5,0.9,12.55,501.5,304.06,220.51
2018,3,23,9,0,863.0,84.0,0.9,12.9,550.0,356.63,266.54
2018,3,23,9,15,881.0,86.0,1.0,13.15,594.5,411.65,314.0
2018,3,23,9,30,899.0,88.0,1.1,13.4,639.0,463.24,357.73
2018,3,23,9,45,913.0,89.0,1.2,13.7,678.0,512.09,398.26
2018,3,23,10,0,927.0,90.0,1.3,14.0,717.0,560.36,437.28
2018,3,23,10,15,937.0,91.5,1.45,14.2,749.5,606.05,473.89
2018,3,23,10,30,947.0,93.0,1.6,14.4,782.0,650.38,508.7
2018,3,23,10,45,955.0,93.0,1.75,14.6,807.0,690.46,539.79
2018,3,23,11,0,963.0,93.0,1.9,14.8,832.0,728.58,568.95
2018,3,23,11,15,948.5,101.0,2.05,14.9,841.5,756.66,589.34
2018,3,23,11,30,934.0,109.0,2.2,15.0,851.0,781.25,607.06
2018,3,23,11,45,686.5,200.0,2.3,15.1,748.0,710.31,554.2
2018,3,23,12,0,439.0,291.0,2.4,15.2,645.0,625.72,488.33
2018,3,23,12,15,300.5,338.5,2.5,15.25,581.0,572.17,446.53
2018,3,23,12,30,162.0,386.0,2.6,15.3,517.0,512.76,399.1
2018,3,23,12,45,193.0,368.5,2.75,15.3,523.0,525.25,410.49
2018,3,23,13,0,224.0,351.0,2.9,15.3,529.0,537.32,421.24
2018,3,23,13,15,343.0,314.0,2.95,15.2,580.0,606.52,476.82
2018,3,23,13,30,462.0,277.0,3.0,15.1,631.0,675.85,531.45
2018,3,23,13,45,448.0,276.5,3.05,15.0,611.0,665.62,524.12
2018,3,23,14,0,434.0,276.0,3.1,14.9,591.0,653.81,516.16
2018,3,23,14,15,451.5,261.0,3.1,14.7,576.5,651.01,515.88
2018,3,23,14,30,469.0,246.0,3.1,14.5,562.0,645.95,513.88
2018,3,23,14,45,403.0,242.5,3.15,14.3,503.5,585.41,468.59
2018,3,23,15,0,337.0,239.0,3.2,14.1,445.0,518.17,417.75
2018,3,23,15,15,346.5,216.0,3.2,14.1,414.5,494.58,401.22
2018,3,23,15,30,356.0,193.0,3.2,14.1,384.0,469.1,382.74
2018,3,23,15,45,528.0,145.5,3.15,13.6,400.0,534.5,438.51
2018,3,23,16,0,700.0,98.0,3.1,13.1,416.0,582.71,479.43
2018,3,23,16,15,700.0,86.0,2.95,12.75,372.5,546.26,450.86
2018,3,23,16,30,700.0,74.0,2.8,12.4,329.0,507.77,420.23
2018,3,23,16,45,573.0,75.5,2.65,12.1,262.5,413.97,343.34
2018,3,23,17,0,446.0,77.0,2.5,11.8,196.0,325.87,269.54
2018,3,23,17,15,440.0,62.0,2.25,11.2,158.0,289.97,237.25
2018,3,23,17,30,434.0,47.0,2.0,10.6,120.0,251.29,200.7
2018,3,23,17,45,334.5,37.0,1.7,10.0,81.5,183.4,138.77
2018,3,23,18,0,235.0,27.0,1.4,9.4,43.0,118.15,47.1
2018,3,23,18,15,122.5,14.5,1.4,9.2,22.5,48.05,0.0
2018,3,23,18,30,10.0,2.0,1.4,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.35,8.8,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,24,5,45,0.5,0.5,0.95,9.15,0.5,0.0,0.0
2018,3,24,6,0,1.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,3,24,6,15,1.5,8.5,1.0,9.5,8.5,8.36,0.0
2018,3,24,6,30,2.0,16.0,1.1,9.8,16.0,15.44,4.8
2018,3,24,6,45,10.0,29.0,1.2,10.1,30.5,27.67,18.57
2018,3,24,7,0,18.0,42.0,1.3,10.4,45.0,39.51,29.77
2018,3,24,7,15,50.0,67.5,1.4,10.55,80.5,61.06,49.49
2018,3,24,7,30,82.0,93.0,1.5,10.7,116.0,80.26,62.14
2018,3,24,7,45,138.0,114.0,1.6,10.85,161.5,107.97,81.75
2018,3,24,8,0,194.0,135.0,1.7,11.0,207.0,137.24,102.89
2018,3,24,8,15,132.5,146.0,1.75,11.15,198.5,152.33,118.15
2018,3,24,8,30,71.0,157.0,1.8,11.3,190.0,160.01,127.08
2018,3,24,8,45,45.5,160.5,1.85,11.4,182.5,161.03,128.75
2018,3,24,9,0,20.0,164.0,1.9,11.5,175.0,162.06,130.02
2018,3,24,9,15,13.5,136.0,2.0,11.75,143.5,135.44,107.89
2018,3,24,9,30,7.0,108.0,2.1,12.0,112.0,107.24,84.41
2018,3,24,9,45,6.5,101.5,2.2,12.25,105.5,101.22,79.24
2018,3,24,10,0,6.0,95.0,2.3,12.5,99.0,95.07,73.96
2018,3,24,10,15,30.5,173.5,2.4,12.7,195.5,182.24,145.39
2018,3,24,10,30,55.0,252.0,2.5,12.9,292.0,271.7,216.78
2018,3,24,10,45,45.5,229.5,2.65,13.05,263.5,247.86,197.37
2018,3,24,11,0,36.0,207.0,2.8,13.2,235.0,222.72,177.15
2018,3,24,11,15,22.0,185.0,2.9,13.25,202.0,193.81,153.67
2018,3,24,11,30,8.0,163.0,3.0,13.3,169.0,163.41,128.78
2018,3,24,11,45,14.5,216.5,3.1,13.35,228.0,220.25,174.52
2018,3,24,12,0,21.0,270.0,3.2,13.4,287.0,277.68,219.95
2018,3,24,12,15,19.0,245.0,3.35,13.35,260.5,252.71,200.21
2018,3,24,12,30,17.0,220.0,3.5,13.3,234.0,227.4,180.29
