Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.7,13.5,15.0,12.78,0.0
2018,6,2,5,15,206.5,25.0,0.85,14.05,45.5,20.03,6.29
2018,6,2,5,30,330.0,37.0,1.0,14.6,76.0,28.76,18.87
2018,6,2,5,45,420.0,45.5,1.1,15.2,119.0,33.57,23.83
2018,6,2,6,0,510.0,54.0,1.2,15.8,162.0,38.11,28.15
2018,6,2,6,15,569.0,60.0,1.15,16.5,210.5,48.24,29.87
2018,6,2,6,30,628.0,66.0,1.1,17.2,259.0,85.06,45.02
2018,6,2,6,45,669.5,70.5,1.05,17.9,310.0,124.85,70.16
2018,6,2,7,0,711.0,75.0,1.0,18.6,361.0,172.15,106.06
2018,6,2,7,15,741.0,79.0,1.0,19.6,412.5,217.61,143.37
2018,6,2,7,30,771.0,83.0,1.0,20.6,464.0,266.11,184.11
2018,6,2,7,45,793.0,86.0,1.0,21.6,513.5,314.16,224.67
2018,6,2,8,0,815.0,89.0,1.0,22.6,563.0,364.11,265.9
2018,6,2,8,15,832.0,91.5,1.1,23.45,610.0,413.31,306.04
2018,6,2,8,30,849.0,94.0,1.2,24.3,657.0,467.34,348.47
2018,6,2,8,45,862.5,95.5,1.3,25.2,700.0,515.48,385.38
2018,6,2,9,0,876.0,97.0,1.4,26.1,743.0,563.83,421.29
2018,6,2,9,15,882.5,101.0,1.5,26.7,780.5,610.34,455.25
2018,6,2,9,30,889.0,105.0,1.6,27.3,818.0,656.05,487.73
2018,6,2,9,45,892.5,109.0,1.75,27.95,850.0,698.78,517.57
2018,6,2,10,0,896.0,113.0,1.9,28.6,882.0,740.11,544.76
2018,6,2,10,15,901.5,114.5,1.95,29.0,908.5,779.08,569.27
2018,6,2,10,30,907.0,116.0,2.0,29.4,935.0,816.46,592.47
2018,6,2,10,45,911.0,117.5,2.05,29.85,955.0,850.87,613.41
2018,6,2,11,0,915.0,119.0,2.1,30.3,975.0,883.29,632.91
2018,6,2,11,15,917.5,119.5,2.1,30.55,987.5,911.35,649.55
2018,6,2,11,30,920.0,120.0,2.1,30.8,1000.0,937.07,664.67
2018,6,2,11,45,921.0,120.0,2.1,31.1,1005.0,958.51,676.92
2018,6,2,12,0,922.0,120.0,2.1,31.4,1010.0,977.37,687.58
2018,6,2,12,15,923.0,118.5,2.1,31.55,1008.0,992.09,696.14
2018,6,2,12,30,924.0,117.0,2.1,31.7,1006.0,1004.03,703.08
2018,6,2,12,45,924.5,115.0,2.1,31.85,996.5,1012.13,707.76
2018,6,2,13,0,925.0,113.0,2.1,32.0,987.0,1017.28,710.75
2018,6,2,13,15,921.0,112.5,2.15,32.0,970.0,1016.57,711.28
2018,6,2,13,30,917.0,112.0,2.2,32.0,953.0,1012.88,710.13
2018,6,2,13,45,911.5,111.5,2.2,32.0,929.0,1004.77,705.83
2018,6,2,14,0,906.0,111.0,2.2,32.0,905.0,993.79,699.87
2018,6,2,14,15,899.0,109.0,2.25,31.85,874.0,976.97,691.32
2018,6,2,14,30,892.0,107.0,2.3,31.7,843.0,957.46,681.12
2018,6,2,14,45,882.5,105.5,2.35,31.55,806.5,933.59,668.14
2018,6,2,15,0,873.0,104.0,2.4,31.4,770.0,907.37,653.6
2018,6,2,15,15,860.5,102.0,2.4,31.4,728.5,875.77,634.66
2018,6,2,15,30,848.0,100.0,2.4,31.4,687.0,842.3,614.4
2018,6,2,15,45,833.0,97.5,2.45,30.8,642.0,809.49,596.22
2018,6,2,16,0,818.0,95.0,2.5,30.2,597.0,770.28,573.34
2018,6,2,16,15,798.0,92.0,2.5,29.7,548.5,725.53,545.66
2018,6,2,16,30,778.0,89.0,2.5,29.2,500.0,680.19,517.02
2018,6,2,16,45,751.0,85.5,2.5,28.7,449.5,629.1,483.57
2018,6,2,17,0,724.0,82.0,2.5,28.2,399.0,578.46,448.08
2018,6,2,17,15,687.5,77.5,2.3,27.25,348.0,523.99,408.42
2018,6,2,17,30,651.0,73.0,2.1,26.3,297.0,469.17,367.19
2018,6,2,17,45,599.5,67.0,1.9,25.35,247.0,406.85,318.75
2018,6,2,18,0,548.0,61.0,1.7,24.4,197.0,348.3,271.54
2018,6,2,18,15,473.0,53.0,1.55,23.25,151.5,281.32,216.62
2018,6,2,18,30,398.0,45.0,1.4,22.1,106.0,220.88,165.51
2018,6,2,18,45,283.5,34.5,1.25,21.0,70.0,151.34,105.58
2018,6,2,19,0,169.0,24.0,1.1,19.9,34.0,86.75,16.71
2018,6,2,19,15,85.5,12.0,1.05,19.45,17.0,32.76,0.0
2018,6,2,19,30,2.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,19,45,1.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.5,14.15,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.6,14.4,16.0,13.76,0.0
2018,6,3,5,15,211.5,25.5,1.75,14.95,46.5,20.49,6.79
2018,6,3,5,30,336.0,37.0,1.9,15.5,77.0,28.71,18.74
2018,6,3,5,45,425.0,46.0,2.05,16.05,120.5,33.99,24.08
2018,6,3,6,0,514.0,55.0,2.2,16.6,164.0,38.96,28.77
2018,6,3,6,15,573.0,60.5,2.1,17.3,212.5,49.23,30.18
2018,6,3,6,30,632.0,66.0,2.0,18.0,261.0,85.83,45.24
2018,6,3,6,45,672.5,70.5,1.95,18.7,312.0,125.71,70.58
2018,6,3,7,0,713.0,75.0,1.9,19.4,363.0,172.98,106.64
2018,6,3,7,15,743.0,78.5,1.9,20.25,414.0,218.08,143.96
2018,6,3,7,30,773.0,82.0,1.9,21.1,465.0,266.22,184.84
2018,6,3,7,45,795.0,85.5,1.85,21.9,515.0,314.79,226.33
2018,6,3,8,0,817.0,89.0,1.8,22.7,565.0,365.26,268.57
2018,6,3,8,15,833.0,92.0,1.8,23.35,611.5,414.57,309.22
2018,6,3,8,30,849.0,95.0,1.8,24.0,658.0,468.61,352.05
2018,6,3,8,45,862.0,97.0,1.85,24.65,701.0,516.94,389.64
2018,6,3,9,0,875.0,99.0,1.9,25.3,744.0,565.44,426.2
2018,6,3,9,15,882.5,101.5,1.95,25.85,781.5,611.12,459.81
2018,6,3,9,30,890.0,104.0,2.0,26.4,819.0,656.08,491.97
2018,6,3,9,45,894.0,108.0,2.05,26.9,851.0,699.17,522.0
2018,6,3,10,0,898.0,112.0,2.1,27.4,883.0,740.9,549.26
2018,6,3,10,15,904.0,113.0,2.15,27.75,909.5,779.84,574.08
2018,6,3,10,30,910.0,114.0,2.2,28.1,936.0,817.22,597.61
2018,6,3,10,45,914.0,115.0,2.25,28.45,955.5,851.25,618.74
2018,6,3,11,0,918.0,116.0,2.3,28.8,975.0,883.27,638.43
2018,6,3,11,15,920.5,116.0,2.35,29.05,987.5,910.91,655.45
2018,6,3,11,30,923.0,116.0,2.4,29.3,1000.0,936.21,670.96
2018,6,3,11,45,924.5,116.0,2.45,29.55,1005.5,958.15,684.33
2018,6,3,12,0,926.0,116.0,2.5,29.8,1011.0,977.52,696.11
2018,6,3,12,15,925.0,116.5,2.55,29.8,1008.5,992.35,705.8
2018,6,3,12,30,924.0,117.0,2.6,29.8,1006.0,1004.37,713.84
2018,6,3,12,45,921.0,117.5,2.7,29.8,996.0,1011.6,719.45
2018,6,3,13,0,918.0,118.0,2.8,29.8,986.0,1015.9,723.35
2018,6,3,13,15,915.0,116.5,2.8,29.65,969.0,1015.21,723.77
2018,6,3,13,30,912.0,115.0,2.8,29.5,952.0,1011.54,722.45
2018,6,3,13,45,907.5,114.0,2.85,29.35,928.5,1003.97,719.23
2018,6,3,14,0,903.0,113.0,2.9,29.2,905.0,993.51,714.28
2018,6,3,14,15,896.5,111.0,2.9,28.95,874.5,977.26,705.56
2018,6,3,14,30,890.0,109.0,2.9,28.7,844.0,958.3,695.18
2018,6,3,14,45,872.5,111.5,2.9,28.5,805.5,931.43,679.5
2018,6,3,15,0,855.0,114.0,2.9,28.3,767.0,902.58,662.52
2018,6,3,15,15,848.5,108.0,2.9,28.3,726.5,872.44,644.07
2018,6,3,15,30,842.0,102.0,2.9,28.3,686.0,840.08,624.03
2018,6,3,15,45,829.0,98.0,2.95,27.55,641.0,807.49,605.78
2018,6,3,16,0,816.0,94.0,3.0,26.8,596.0,768.33,582.61
2018,6,3,16,15,797.5,90.0,2.95,26.2,547.5,723.67,554.27
2018,6,3,16,30,779.0,86.0,2.9,25.6,499.0,678.33,524.92
2018,6,3,16,45,757.5,82.5,2.9,25.0,451.0,631.05,493.68
2018,6,3,17,0,736.0,79.0,2.9,24.4,403.0,583.79,460.35
2018,6,3,17,15,702.0,74.5,2.8,23.55,352.0,527.98,419.15
2018,6,3,17,30,668.0,70.0,2.7,22.7,301.0,476.16,379.49
2018,6,3,17,45,619.5,64.5,2.65,21.8,251.5,415.24,331.43
2018,6,3,18,0,571.0,59.0,2.6,20.9,202.0,357.83,284.29
2018,6,3,18,15,498.5,51.5,2.5,20.0,156.0,291.41,228.42
2018,6,3,18,30,426.0,44.0,2.4,19.1,110.0,231.29,176.27
2018,6,3,18,45,314.0,34.0,2.3,18.25,73.5,161.71,115.01
2018,6,3,19,0,202.0,24.0,2.2,17.4,37.0,96.42,25.19
2018,6,3,19,15,105.5,13.0,2.2,16.95,19.5,38.81,0.0
2018,6,3,19,30,9.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.45,13.05,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.6,13.2,16.0,12.78,0.0
2018,6,4,5,15,234.0,25.0,2.65,13.6,48.0,19.93,6.75
2018,6,4,5,30,366.0,37.0,2.7,14.0,80.0,28.67,18.84
2018,6,4,5,45,453.0,44.0,2.75,14.4,123.0,32.12,22.61
2018,6,4,6,0,540.0,51.0,2.8,14.8,166.0,35.44,25.88
2018,6,4,6,15,597.0,56.5,2.9,15.4,215.0,46.73,27.73
2018,6,4,6,30,654.0,62.0,3.0,16.0,264.0,84.38,43.53
2018,6,4,6,45,693.5,66.0,3.1,16.6,315.0,127.82,72.08
2018,6,4,7,0,733.0,70.0,3.2,17.2,366.0,172.2,106.35
2018,6,4,7,15,761.0,73.5,3.25,17.65,417.0,217.87,145.12
2018,6,4,7,30,789.0,77.0,3.3,18.1,468.0,266.37,187.54
2018,6,4,7,45,810.0,80.0,3.4,18.6,517.5,314.95,230.49
2018,6,4,8,0,831.0,83.0,3.5,19.1,567.0,369.48,277.61
2018,6,4,8,15,847.5,85.0,3.55,19.45,614.0,418.6,319.86
2018,6,4,8,30,864.0,87.0,3.6,19.8,661.0,468.61,361.79
2018,6,4,8,45,876.5,89.5,3.6,20.15,704.5,517.76,401.89
2018,6,4,9,0,889.0,92.0,3.6,20.5,748.0,567.03,440.93
2018,6,4,9,15,894.5,96.5,3.6,20.75,786.0,613.91,477.25
2018,6,4,9,30,900.0,101.0,3.6,21.0,824.0,659.9,511.96
2018,6,4,9,45,901.5,106.0,3.65,21.25,855.0,702.61,543.57
2018,6,4,10,0,903.0,111.0,3.7,21.5,886.0,743.76,572.18
2018,6,4,10,15,909.5,112.0,3.7,21.55,913.0,783.24,599.1
2018,6,4,10,30,916.0,113.0,3.7,21.6,940.0,821.19,624.7
2018,6,4,10,45,921.0,113.5,3.7,21.7,960.5,855.75,647.65
2018,6,4,11,0,926.0,114.0,3.7,21.8,981.0,888.34,669.11
2018,6,4,11,15,930.0,113.5,3.75,21.8,994.5,917.02,688.36
2018,6,4,11,30,934.0,113.0,3.8,21.8,1008.0,943.4,706.05
2018,6,4,11,45,935.5,113.5,3.85,21.8,1014.0,966.04,721.25
2018,6,4,12,0,937.0,114.0,3.9,21.8,1020.0,986.09,734.78
2018,6,4,12,15,936.5,114.0,3.95,21.7,1017.5,1001.07,745.28
2018,6,4,12,30,936.0,114.0,4.0,21.6,1015.0,1013.22,754.03
2018,6,4,12,45,934.0,113.5,4.05,21.5,1005.0,1020.52,759.67
2018,6,4,13,0,932.0,113.0,4.1,21.4,995.0,1024.85,763.48
2018,6,4,13,15,929.5,112.0,4.1,21.25,978.5,1025.17,764.58
2018,6,4,13,30,927.0,111.0,4.1,21.1,962.0,1022.48,763.82
2018,6,4,13,45,922.5,109.5,4.15,20.95,938.0,1014.33,759.84
2018,6,4,14,0,918.0,108.0,4.2,20.8,914.0,1003.23,754.0
2018,6,4,14,15,911.5,106.5,4.2,20.55,883.5,987.34,744.99
2018,6,4,14,30,905.0,105.0,4.2,20.3,853.0,968.72,734.19
2018,6,4,14,45,896.0,103.0,4.2,20.1,816.5,944.61,719.51
2018,6,4,15,0,887.0,101.0,4.2,19.9,780.0,918.09,703.17
2018,6,4,15,15,875.5,99.0,4.2,19.9,738.5,887.1,683.11
2018,6,4,15,30,864.0,97.0,4.2,19.9,697.0,854.15,661.59
2018,6,4,15,45,848.5,95.0,4.15,19.3,651.5,816.1,637.51
2018,6,4,16,0,833.0,93.0,4.1,18.7,606.0,781.58,615.7
2018,6,4,16,15,812.5,90.0,4.05,18.3,557.0,735.99,584.95
2018,6,4,16,30,792.0,87.0,4.0,17.9,508.0,689.83,553.3
2018,6,4,16,45,765.5,83.5,3.95,17.5,457.0,638.6,517.18
2018,6,4,17,0,739.0,80.0,3.9,17.1,406.0,587.75,479.24
2018,6,4,17,15,703.5,76.0,3.85,16.6,355.0,533.71,437.32
2018,6,4,17,30,668.0,72.0,3.8,16.1,304.0,479.37,393.85
2018,6,4,17,45,616.0,67.0,3.75,15.55,254.0,417.15,342.62
2018,6,4,18,0,564.0,62.0,3.7,15.0,204.0,358.69,292.76
2018,6,4,18,15,485.5,54.5,3.55,14.55,157.5,289.82,232.92
2018,6,4,18,30,407.0,47.0,3.4,14.1,111.0,227.71,177.66
2018,6,4,18,45,289.5,36.5,3.3,13.7,74.0,156.25,113.88
2018,6,4,19,0,172.0,26.0,3.2,13.3,37.0,91.34,29.1
2018,6,4,19,15,89.5,14.0,3.2,13.1,19.5,35.98,0.0
2018,6,4,19,30,7.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.15,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.1,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.2,12.0,15.0,12.78,0.0
2018,6,5,5,15,163.0,29.0,3.3,12.2,46.0,22.84,8.87
2018,6,5,5,30,269.0,45.0,3.4,12.4,77.0,34.84,24.28
2018,6,5,5,45,359.0,55.5,3.5,12.6,119.5,41.75,31.29
2018,6,5,6,0,449.0,66.0,3.6,12.8,162.0,48.96,38.15
2018,6,5,6,15,508.5,75.0,3.6,13.05,211.0,61.83,41.57
2018,6,5,6,30,568.0,84.0,3.6,13.3,260.0,98.23,58.59
2018,6,5,6,45,608.5,92.0,3.6,13.5,311.0,137.85,85.03
2018,6,5,7,0,649.0,100.0,3.6,13.7,362.0,181.81,119.41
2018,6,5,7,15,684.0,104.0,3.55,14.1,413.5,225.37,156.23
2018,6,5,7,30,719.0,108.0,3.5,14.5,465.0,272.5,197.28
2018,6,5,7,45,746.0,111.5,3.5,14.9,515.5,320.16,239.34
2018,6,5,8,0,773.0,115.0,3.5,15.3,566.0,373.59,285.6
2018,6,5,8,15,781.5,121.0,3.5,15.75,609.0,420.45,326.07
2018,6,5,8,30,790.0,127.0,3.5,16.2,652.0,467.6,365.69
2018,6,5,8,45,733.0,157.0,3.5,16.65,669.0,500.81,393.31
2018,6,5,9,0,676.0,187.0,3.5,17.1,686.0,531.39,417.5
2018,6,5,9,15,765.5,159.5,3.45,17.4,752.5,592.91,465.63
2018,6,5,9,30,855.0,132.0,3.4,17.7,819.0,657.54,515.18
2018,6,5,9,45,889.5,120.0,3.4,18.05,860.5,707.5,552.4
2018,6,5,10,0,924.0,108.0,3.4,18.4,902.0,756.06,586.56
2018,6,5,10,15,931.0,108.0,3.35,18.7,929.0,795.74,612.82
2018,6,5,10,30,938.0,108.0,3.3,19.0,956.0,833.86,637.71
2018,6,5,10,45,850.5,164.0,3.3,19.3,945.5,846.13,644.66
2018,6,5,11,0,763.0,220.0,3.3,19.6,935.0,852.42,647.71
2018,6,5,11,15,787.5,210.0,3.35,19.7,956.5,886.35,670.75
2018,6,5,11,30,812.0,200.0,3.4,19.8,978.0,919.85,693.18
2018,6,5,11,45,886.5,153.0,3.4,19.9,1006.5,959.08,719.07
2018,6,5,12,0,961.0,106.0,3.4,20.0,1035.0,1000.9,746.46
2018,6,5,12,15,956.0,109.5,3.45,19.9,1032.0,1015.37,756.43
2018,6,5,12,30,951.0,113.0,3.5,19.8,1029.0,1026.89,764.77
2018,6,5,12,45,943.0,116.5,3.55,19.7,1017.5,1032.53,769.34
2018,6,5,13,0,935.0,120.0,3.6,19.6,1006.0,1035.15,772.07
2018,6,5,13,15,933.0,118.5,3.65,19.45,989.0,1035.57,773.63
2018,6,5,13,30,931.0,117.0,3.7,19.3,972.0,1032.95,773.29
2018,6,5,13,45,927.5,114.5,3.75,19.1,948.0,1024.82,769.54
2018,6,5,14,0,924.0,112.0,3.8,18.9,924.0,1013.69,763.9
2018,6,5,14,15,917.0,110.0,3.75,18.65,892.5,996.82,753.91
2018,6,5,14,30,910.0,108.0,3.7,18.4,861.0,977.19,742.15
2018,6,5,14,45,903.0,104.5,3.7,18.15,824.5,953.3,727.83
2018,6,5,15,0,896.0,101.0,3.7,17.9,788.0,926.88,711.76
2018,6,5,15,15,884.0,99.5,3.7,17.9,746.5,895.84,691.73
2018,6,5,15,30,872.0,98.0,3.7,17.9,705.0,862.84,670.24
2018,6,5,15,45,858.5,95.0,3.65,17.45,659.5,825.15,646.1
2018,6,5,16,0,845.0,92.0,3.6,17.0,614.0,790.82,624.13
2018,6,5,16,15,827.0,88.5,3.55,16.7,565.0,746.21,593.96
2018,6,5,16,30,809.0,85.0,3.5,16.4,516.0,700.83,562.79
2018,6,5,16,45,784.0,81.5,3.45,16.1,465.0,650.02,526.93
2018,6,5,17,0,759.0,78.0,3.4,15.8,414.0,599.47,489.4
2018,6,5,17,15,722.0,74.5,3.35,15.4,362.0,542.0,444.81
2018,6,5,17,30,685.0,71.0,3.3,15.0,310.0,488.75,402.07
2018,6,5,17,45,632.5,66.0,3.25,14.55,259.0,425.49,349.97
2018,6,5,18,0,580.0,61.0,3.2,14.1,208.0,366.03,299.24
2018,6,5,18,15,501.0,54.5,3.1,13.7,161.5,297.28,239.47
2018,6,5,18,30,422.0,48.0,3.0,13.3,115.0,235.21,184.13
2018,6,5,18,45,304.5,38.0,2.85,12.85,77.5,163.26,119.87
2018,6,5,19,0,187.0,28.0,2.7,12.4,40.0,98.9,36.44
2018,6,5,19,15,97.5,15.0,2.75,12.3,21.0,39.09,0.0
2018,6,5,19,30,8.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.8,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,8.0,5.0,2.95,12.35,5.0,0.0,0.0
2018,6,6,5,0,16.0,10.0,3.0,12.4,10.0,9.83,0.0
2018,6,6,5,15,55.0,23.5,3.05,12.55,29.0,19.74,7.06
2018,6,6,5,30,94.0,37.0,3.1,12.7,48.0,30.53,20.59
2018,6,6,5,45,117.0,53.5,3.1,12.85,74.0,43.26,32.6
2018,6,6,6,0,140.0,70.0,3.1,13.0,100.0,55.53,43.97
2018,6,6,6,15,144.0,88.5,3.15,13.25,126.5,76.64,58.16
2018,6,6,6,30,148.0,107.0,3.2,13.5,153.0,100.55,74.94
2018,6,6,6,45,124.5,122.5,3.2,13.7,166.0,119.72,90.61
2018,6,6,7,0,101.0,138.0,3.2,13.9,179.0,136.7,105.46
2018,6,6,7,15,172.0,148.0,3.2,14.2,229.0,166.73,127.57
2018,6,6,7,30,243.0,158.0,3.2,14.5,279.0,198.77,152.19
2018,6,6,7,45,273.5,195.5,3.2,14.75,344.5,253.19,196.63
2018,6,6,8,0,304.0,233.0,3.2,15.0,410.0,310.9,243.19
2018,6,6,8,15,343.5,244.5,3.25,15.4,460.0,353.44,277.25
2018,6,6,8,30,383.0,256.0,3.3,15.8,510.0,399.52,313.88
2018,6,6,8,45,495.5,233.5,3.3,16.2,585.0,451.67,355.27
2018,6,6,9,0,608.0,211.0,3.3,16.6,660.0,516.28,406.05
2018,6,6,9,15,719.0,174.0,3.35,16.9,732.0,576.27,453.44
2018,6,6,9,30,830.0,137.0,3.4,17.2,804.0,646.55,507.91
2018,6,6,9,45,837.5,139.5,3.4,17.5,836.0,688.72,539.13
2018,6,6,10,0,845.0,142.0,3.4,17.8,868.0,729.96,569.14
2018,6,6,10,15,852.0,144.0,3.45,18.0,895.0,769.98,596.73
2018,6,6,10,30,859.0,146.0,3.5,18.2,922.0,807.42,622.22
2018,6,6,10,45,857.5,150.5,3.55,18.4,939.5,838.74,643.23
2018,6,6,11,0,856.0,155.0,3.6,18.6,957.0,867.9,662.69
2018,6,6,11,15,866.0,150.5,3.65,18.7,971.5,896.49,681.95
2018,6,6,11,30,876.0,146.0,3.7,18.8,986.0,923.23,699.9
2018,6,6,11,45,877.5,146.5,3.75,18.9,991.5,944.9,714.39
2018,6,6,12,0,879.0,147.0,3.8,19.0,997.0,964.18,727.32
2018,6,6,12,15,873.0,150.5,3.85,18.95,993.5,976.76,736.19
2018,6,6,12,30,867.0,154.0,3.9,18.9,990.0,986.63,743.37
2018,6,6,12,45,857.0,158.5,3.9,18.85,978.0,990.88,746.56
2018,6,6,13,0,847.0,163.0,3.9,18.8,966.0,997.88,751.76
2018,6,6,13,15,843.0,161.5,3.9,18.7,949.0,996.82,751.74
2018,6,6,13,30,839.0,160.0,3.9,18.6,932.0,992.96,750.0
2018,6,6,13,45,833.0,159.0,3.9,18.5,908.5,984.9,745.52
2018,6,6,14,0,827.0,158.0,3.9,18.4,885.0,974.14,739.34
2018,6,6,14,15,818.5,156.0,3.9,18.3,855.0,957.32,729.11
2018,6,6,14,30,810.0,154.0,3.9,18.2,825.0,938.02,717.25
2018,6,6,14,45,799.5,151.5,3.85,18.05,789.5,913.98,701.98
2018,6,6,15,0,789.0,149.0,3.8,17.9,754.0,887.79,685.23
2018,6,6,15,15,774.5,146.0,3.8,17.9,713.5,855.52,664.02
2018,6,6,15,30,760.0,143.0,3.8,17.9,673.0,824.94,643.94
2018,6,6,15,45,740.5,139.5,3.8,17.5,627.5,785.01,617.87
2018,6,6,16,0,721.0,136.0,3.8,17.1,582.0,744.16,590.81
2018,6,6,16,15,694.5,132.0,3.8,16.75,533.5,696.67,558.26
2018,6,6,16,30,668.0,128.0,3.8,16.4,485.0,649.2,524.41
2018,6,6,16,45,634.5,123.0,3.8,16.1,435.0,596.03,484.82
2018,6,6,17,0,601.0,118.0,3.8,15.8,385.0,543.94,445.1
2018,6,6,17,15,556.5,110.5,3.75,15.4,334.0,483.68,397.9
2018,6,6,17,30,512.0,103.0,3.7,15.0,283.0,423.36,349.42
2018,6,6,17,45,455.0,94.0,3.6,14.55,235.0,361.19,297.96
2018,6,6,18,0,398.0,85.0,3.5,14.1,187.0,303.59,248.9
2018,6,6,18,15,321.0,73.0,3.35,13.75,143.5,238.55,192.66
2018,6,6,18,30,244.0,61.0,3.2,13.4,100.0,180.63,141.81
2018,6,6,18,45,158.5,44.5,3.05,13.05,66.5,116.41,85.48
2018,6,6,19,0,73.0,28.0,2.9,12.7,33.0,61.44,23.5
2018,6,6,19,15,37.0,14.5,2.9,12.65,17.0,23.54,0.0
2018,6,6,19,30,1.0,1.0,2.9,12.6,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.9,12.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,7,4,45,10.5,5.5,2.85,11.85,6.0,0.0,0.0
2018,6,7,5,0,21.0,11.0,2.9,11.9,12.0,10.81,0.0
2018,6,7,5,15,87.0,30.0,3.0,12.1,39.5,24.83,10.53
2018,6,7,5,30,153.0,49.0,3.1,12.3,67.0,39.7,28.5
2018,6,7,5,45,234.5,64.5,3.15,12.5,107.5,51.53,39.93
2018,6,7,6,0,316.0,80.0,3.2,12.7,148.0,59.36,47.42
2018,6,7,6,15,381.5,91.5,3.25,13.05,195.0,73.53,52.64
2018,6,7,6,30,447.0,103.0,3.3,13.4,242.0,107.02,70.02
2018,6,7,6,45,469.5,114.0,3.35,13.8,283.0,141.85,94.2
2018,6,7,7,0,492.0,125.0,3.4,14.2,324.0,179.09,123.65
2018,6,7,7,15,501.5,138.5,3.4,14.6,365.0,218.07,156.89
2018,6,7,7,30,511.0,152.0,3.4,15.0,406.0,258.12,191.67
2018,6,7,7,45,407.5,193.0,3.4,15.45,408.5,287.86,220.7
2018,6,7,8,0,304.0,234.0,3.4,15.9,411.0,311.82,243.13
2018,6,7,8,15,465.5,208.5,3.35,16.3,505.5,367.63,286.72
2018,6,7,8,30,627.0,183.0,3.3,16.7,600.0,441.17,344.78
2018,6,7,8,45,697.0,170.0,3.25,17.1,661.5,494.78,387.55
2018,6,7,9,0,767.0,157.0,3.2,17.5,723.0,554.1,434.05
2018,6,7,9,15,790.0,154.5,3.2,17.85,764.0,602.94,471.65
2018,6,7,9,30,813.0,152.0,3.2,18.2,805.0,649.68,506.97
2018,6,7,9,45,835.5,147.0,3.25,18.5,842.0,694.35,540.36
2018,6,7,10,0,858.0,142.0,3.3,18.8,879.0,740.46,574.11
2018,6,7,10,15,865.5,143.5,3.4,19.0,906.5,779.65,601.06
2018,6,7,10,30,873.0,145.0,3.5,19.2,934.0,817.49,626.89
2018,6,7,10,45,877.5,146.0,3.6,19.4,954.0,850.92,649.49
2018,6,7,11,0,882.0,147.0,3.7,19.6,974.0,882.49,670.73
2018,6,7,11,15,885.5,147.0,3.7,19.65,987.0,910.26,689.14
2018,6,7,11,30,889.0,147.0,3.7,19.7,1000.0,935.87,706.04
2018,6,7,11,45,891.0,147.5,3.75,19.75,1006.0,958.3,721.09
2018,6,7,12,0,893.0,148.0,3.8,19.8,1012.0,978.32,734.57
2018,6,7,12,15,892.5,148.5,3.8,19.85,1010.5,993.47,744.51
2018,6,7,12,30,892.0,149.0,3.8,19.9,1009.0,1005.97,752.78
2018,6,7,12,45,890.0,148.5,3.8,19.95,999.5,1013.3,757.69
2018,6,7,13,0,888.0,148.0,3.8,20.0,990.0,1017.81,760.86
2018,6,7,13,15,885.5,146.0,3.8,20.05,973.5,1017.48,760.93
2018,6,7,13,30,883.0,144.0,3.8,20.1,957.0,1014.25,759.21
2018,6,7,13,45,880.0,141.5,3.8,20.1,934.0,1007.15,755.17
2018,6,7,14,0,877.0,139.0,3.8,20.1,911.0,997.19,749.35
2018,6,7,14,15,872.0,136.5,3.75,20.05,882.0,982.52,740.28
2018,6,7,14,30,867.0,134.0,3.7,20.0,853.0,965.18,729.5
2018,6,7,14,45,859.0,130.5,3.7,19.95,817.0,947.1,718.62
2018,6,7,15,0,851.0,127.0,3.7,19.9,781.0,920.89,702.19
2018,6,7,15,15,838.0,124.5,3.7,19.9,739.5,889.09,681.74
2018,6,7,15,30,825.0,122.0,3.7,19.9,698.0,855.43,659.9
2018,6,7,15,45,811.0,117.5,3.65,19.4,652.5,817.07,635.53
2018,6,7,16,0,797.0,113.0,3.6,18.9,607.0,777.3,609.84
2018,6,7,16,15,780.0,108.0,3.55,18.55,559.0,733.45,580.46
2018,6,7,16,30,763.0,103.0,3.5,18.2,511.0,688.81,550.03
2018,6,7,16,45,737.5,98.0,3.4,17.8,460.5,640.35,515.75
2018,6,7,17,0,712.0,93.0,3.3,17.4,410.0,589.69,477.84
2018,6,7,17,15,676.0,87.5,3.2,16.9,358.5,532.59,433.98
2018,6,7,17,30,640.0,82.0,3.1,16.4,307.0,477.26,390.17
2018,6,7,17,45,589.0,75.5,3.05,15.9,257.0,414.84,339.32
2018,6,7,18,0,538.0,69.0,3.0,15.4,207.0,356.06,289.74
2018,6,7,18,15,461.5,60.5,2.8,14.85,160.5,287.73,230.98
2018,6,7,18,30,385.0,52.0,2.6,14.3,114.0,225.87,176.5
2018,6,7,18,45,275.5,40.5,2.45,13.75,77.0,157.31,115.93
2018,6,7,19,0,166.0,29.0,2.3,13.2,40.0,95.01,41.5
2018,6,7,19,15,86.0,15.5,2.25,12.95,21.0,36.94,0.0
2018,6,7,19,30,6.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.15,12.4,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.0,6.5,2.05,11.8,7.5,0.0,0.0
2018,6,8,5,0,76.0,13.0,2.2,12.2,15.0,12.78,0.0
2018,6,8,5,15,183.5,27.0,2.3,12.65,45.5,21.11,8.21
2018,6,8,5,30,291.0,41.0,2.4,13.1,76.0,31.46,21.38
2018,6,8,5,45,373.0,51.5,2.55,13.6,118.0,39.0,28.77
2018,6,8,6,0,455.0,62.0,2.7,14.1,160.0,45.1,34.54
2018,6,8,6,15,514.0,70.0,2.65,14.55,208.0,58.22,37.64
2018,6,8,6,30,573.0,78.0,2.6,15.0,256.0,94.06,54.27
2018,6,8,6,45,615.0,84.0,2.6,15.45,306.0,132.4,79.45
2018,6,8,7,0,657.0,90.0,2.6,15.9,356.0,175.18,112.51
2018,6,8,7,15,689.0,94.5,2.6,16.4,406.5,218.94,149.29
2018,6,8,7,30,721.0,99.0,2.6,16.9,457.0,265.93,189.86
2018,6,8,7,45,745.5,103.0,2.6,17.45,506.5,316.54,233.65
2018,6,8,8,0,770.0,107.0,2.6,18.0,556.0,365.85,275.92
2018,6,8,8,15,788.5,110.0,2.65,18.45,602.5,413.84,316.63
2018,6,8,8,30,807.0,113.0,2.7,18.9,649.0,463.05,357.29
2018,6,8,8,45,821.5,115.5,2.75,19.4,692.0,510.83,395.75
2018,6,8,9,0,836.0,118.0,2.8,19.9,735.0,559.03,433.47
2018,6,8,9,15,846.5,120.0,2.85,20.3,773.0,607.43,470.39
2018,6,8,9,30,857.0,122.0,2.9,20.7,811.0,652.34,503.92
2018,6,8,9,45,865.0,124.0,2.95,21.1,843.5,694.99,535.02
2018,6,8,10,0,873.0,126.0,3.0,21.5,876.0,736.64,564.15
2018,6,8,10,15,879.5,126.5,3.0,21.85,902.0,774.65,589.09
2018,6,8,10,30,886.0,127.0,3.0,22.2,928.0,811.19,612.74
2018,6,8,10,45,890.5,127.5,3.05,22.55,947.5,844.47,634.24
2018,6,8,11,0,895.0,128.0,3.1,22.9,967.0,875.86,654.32
2018,6,8,11,15,898.5,127.5,3.15,23.25,979.5,903.4,671.7
2018,6,8,11,30,902.0,127.0,3.2,23.6,992.0,928.73,687.58
2018,6,8,11,45,904.0,126.5,3.25,23.9,997.5,950.36,701.11
2018,6,8,12,0,906.0,126.0,3.3,24.2,1003.0,969.51,713.05
2018,6,8,12,15,904.0,126.5,3.35,24.35,1000.0,983.28,721.92
2018,6,8,12,30,902.0,127.0,3.4,24.5,997.0,994.3,729.11
2018,6,8,12,45,897.5,128.5,3.5,24.6,987.0,1001.1,734.14
2018,6,8,13,0,893.0,130.0,3.6,24.7,977.0,1005.04,737.44
2018,6,8,13,15,890.0,128.0,3.65,24.65,960.0,1004.08,737.71
2018,6,8,13,30,887.0,126.0,3.7,24.6,943.0,1000.2,736.22
2018,6,8,13,45,883.0,124.0,3.75,24.55,919.5,992.46,732.3
2018,6,8,14,0,879.0,122.0,3.8,24.5,896.0,981.9,726.61
2018,6,8,14,15,872.5,119.5,3.85,24.3,866.0,965.64,717.63
2018,6,8,14,30,866.0,117.0,3.9,24.1,836.0,946.74,706.93
2018,6,8,14,45,858.5,114.0,3.9,23.95,801.0,923.85,693.12
2018,6,8,15,0,851.0,111.0,3.9,23.8,766.0,898.59,677.69
2018,6,8,15,15,839.0,109.0,3.9,23.8,725.5,868.18,658.29
2018,6,8,15,30,827.0,107.0,3.9,23.8,685.0,841.12,641.17
2018,6,8,15,45,814.0,102.5,3.95,23.15,640.5,803.5,618.26
2018,6,8,16,0,801.0,98.0,4.0,22.5,596.0,764.41,593.96
2018,6,8,16,15,785.0,93.5,3.9,22.05,549.0,721.74,565.61
2018,6,8,16,30,769.0,89.0,3.8,21.6,502.0,678.24,536.22
2018,6,8,16,45,746.0,85.0,3.75,21.15,453.0,629.8,502.74
2018,6,8,17,0,723.0,81.0,3.7,20.7,404.0,581.5,467.45
2018,6,8,17,15,690.5,76.0,3.55,20.1,354.0,528.77,427.21
2018,6,8,17,30,658.0,71.0,3.4,19.5,304.0,475.49,385.35
2018,6,8,17,45,614.0,65.0,3.25,18.9,255.0,416.68,337.68
2018,6,8,18,0,570.0,59.0,3.1,18.3,206.0,360.95,290.89
2018,6,8,18,15,503.0,52.0,2.9,17.65,161.0,297.24,236.3
2018,6,8,18,30,436.0,45.0,2.7,17.0,116.0,239.29,185.19
2018,6,8,18,45,334.0,35.5,2.5,16.4,79.0,172.49,126.05
2018,6,8,19,0,232.0,26.0,2.3,15.8,42.0,110.92,51.22
2018,6,8,19,15,123.0,14.0,2.25,15.45,22.0,44.95,0.0
2018,6,8,19,30,14.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.15,14.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,45,2.0,4.0,2.15,13.55,4.0,0.0,0.0
2018,6,9,5,0,4.0,8.0,2.3,13.7,8.0,7.86,0.0
2018,6,9,5,15,7.5,18.0,2.5,13.95,18.5,17.37,5.77
2018,6,9,5,30,11.0,28.0,2.7,14.2,29.0,26.73,17.24
2018,6,9,5,45,20.0,43.5,2.9,14.45,47.0,40.56,30.03
2018,6,9,6,0,29.0,59.0,3.1,14.7,65.0,54.11,42.42
2018,6,9,6,15,17.5,70.5,3.2,15.0,74.5,64.86,49.28
2018,6,9,6,30,6.0,82.0,3.3,15.3,84.0,78.04,60.42
2018,6,9,6,45,12.5,100.5,3.4,15.6,105.5,96.2,75.17
2018,6,9,7,0,19.0,119.0,3.5,15.9,127.0,115.09,90.32
2018,6,9,7,15,122.0,154.5,3.5,16.05,214.5,161.71,124.54
2018,6,9,7,30,225.0,190.0,3.5,16.2,302.0,220.73,169.59
2018,6,9,7,45,319.5,199.5,3.5,16.35,376.5,270.86,208.58
2018,6,9,8,0,414.0,209.0,3.5,16.5,451.0,325.63,252.05
2018,6,9,8,15,412.0,229.0,3.5,16.65,486.5,363.85,283.81
2018,6,9,8,30,410.0,249.0,3.5,16.8,522.0,401.79,314.69
2018,6,9,8,45,447.5,253.5,3.5,17.0,569.0,445.45,349.43
2018,6,9,9,0,485.0,258.0,3.5,17.2,616.0,492.11,386.0
2018,6,9,9,15,480.5,275.5,3.6,17.55,646.0,528.44,413.71
2018,6,9,9,30,476.0,293.0,3.7,17.9,676.0,563.9,440.23
2018,6,9,9,45,451.5,318.0,3.75,18.25,693.0,591.79,460.09
2018,6,9,10,0,427.0,343.0,3.8,18.6,710.0,617.25,477.73
2018,6,9,10,15,447.5,349.0,3.85,18.9,744.0,656.64,506.35
2018,6,9,10,30,468.0,355.0,3.9,19.2,778.0,696.68,535.01
2018,6,9,10,45,528.5,337.5,4.0,19.55,825.0,747.92,572.62
2018,6,9,11,0,589.0,320.0,4.1,19.9,872.0,801.36,611.3
2018,6,9,11,15,542.0,344.0,4.2,20.05,857.5,802.34,610.37
2018,6,9,11,30,495.0,368.0,4.3,20.2,843.0,799.89,607.26
2018,6,9,11,45,491.0,379.0,4.35,20.4,852.5,821.22,621.61
2018,6,9,12,0,487.0,390.0,4.4,20.6,862.0,841.21,634.96
2018,6,9,12,15,375.5,425.0,4.5,20.55,788.5,779.19,589.01
2018,6,9,12,30,264.0,460.0,4.6,20.5,715.0,715.31,541.23
2018,6,9,12,45,345.0,431.0,4.65,20.45,760.5,771.2,584.59
2018,6,9,13,0,426.0,402.0,4.7,20.4,806.0,830.91,629.56
2018,6,9,13,15,508.0,357.0,4.7,20.25,831.0,870.95,660.95
2018,6,9,13,30,590.0,312.0,4.7,20.1,856.0,908.32,690.49
2018,6,9,13,45,576.5,308.0,4.7,19.95,828.0,891.77,679.54
2018,6,9,14,0,563.0,304.0,4.7,19.8,800.0,873.31,667.59
2018,6,9,14,15,564.0,289.0,4.7,19.65,772.0,855.47,656.68
2018,6,9,14,30,565.0,274.0,4.7,19.5,744.0,835.49,644.24
2018,6,9,14,45,497.5,284.5,4.75,19.3,685.0,776.91,602.36
2018,6,9,15,0,430.0,295.0,4.8,19.1,626.0,719.07,560.5
2018,6,9,15,15,433.5,276.5,4.8,19.1,595.0,694.88,544.45
2018,6,9,15,30,437.0,258.0,4.8,19.1,564.0,668.97,526.86
2018,6,9,15,45,448.5,235.5,4.75,18.6,531.5,643.75,510.69
2018,6,9,16,0,460.0,213.0,4.7,18.1,499.0,616.35,492.63
2018,6,9,16,15,460.0,194.0,4.7,17.8,460.5,581.73,468.23
2018,6,9,16,30,460.0,175.0,4.7,17.5,422.0,545.77,442.36
2018,6,9,16,45,452.5,157.5,4.65,17.2,380.5,504.99,411.89
2018,6,9,17,0,445.0,140.0,4.6,16.9,339.0,463.66,380.31
2018,6,9,17,15,431.5,123.5,4.45,16.5,297.0,419.34,345.4
2018,6,9,17,30,418.0,107.0,4.3,16.1,255.0,375.24,309.76
2018,6,9,17,45,364.5,95.0,4.2,15.7,209.5,315.43,260.02
2018,6,9,18,0,311.0,83.0,4.1,15.3,164.0,259.92,212.79
2018,6,9,18,15,288.5,67.5,3.95,14.85,130.0,218.54,176.32
2018,6,9,18,30,266.0,52.0,3.8,14.4,96.0,178.95,140.38
2018,6,9,18,45,193.0,39.0,3.65,14.0,65.5,127.01,93.89
2018,6,9,19,0,120.0,26.0,3.5,13.6,35.0,78.13,37.52
2018,6,9,19,15,63.0,14.0,3.4,13.35,18.5,29.82,0.0
2018,6,9,19,30,6.0,2.0,3.3,13.1,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.15,12.85,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,10,5,0,61.0,14.0,2.1,11.2,16.0,13.76,0.0
2018,6,10,5,15,156.5,27.5,2.2,11.7,44.0,21.51,8.68
2018,6,10,5,30,252.0,41.0,2.3,12.2,72.0,31.43,21.46
2018,6,10,5,45,316.0,51.5,2.4,12.7,108.0,38.44,28.4
2018,6,10,6,0,380.0,62.0,2.5,13.2,144.0,45.1,34.68
2018,6,10,6,15,440.0,72.5,2.55,13.85,191.0,59.48,39.55
2018,6,10,6,30,500.0,83.0,2.6,14.5,238.0,94.04,56.83
2018,6,10,6,45,525.0,93.5,2.65,15.15,282.5,130.82,82.08
2018,6,10,7,0,550.0,104.0,2.7,15.8,327.0,170.36,113.18
2018,6,10,7,15,544.0,121.5,2.75,16.4,366.5,212.28,149.41
2018,6,10,7,30,538.0,139.0,2.8,17.0,406.0,254.38,186.22
2018,6,10,7,45,560.5,149.0,2.85,17.6,452.5,296.84,222.36
2018,6,10,8,0,583.0,159.0,2.9,18.2,499.0,342.0,260.28
2018,6,10,8,15,603.0,167.0,2.9,18.65,544.0,386.34,297.08
2018,6,10,8,30,623.0,175.0,2.9,19.1,589.0,432.26,334.32
2018,6,10,8,45,625.0,189.0,2.9,19.6,627.5,476.04,368.92
2018,6,10,9,0,627.0,203.0,2.9,20.1,666.0,519.45,402.25
2018,6,10,9,15,730.0,168.0,2.9,20.5,734.5,577.39,447.03
2018,6,10,9,30,833.0,133.0,2.9,20.9,803.0,644.84,497.97
2018,6,10,9,45,858.5,126.0,2.9,21.3,841.0,692.37,532.48
2018,6,10,10,0,884.0,119.0,2.9,21.7,879.0,738.0,564.21
2018,6,10,10,15,890.0,119.5,2.95,22.0,905.0,776.0,589.41
2018,6,10,10,30,896.0,120.0,3.0,22.3,931.0,812.48,613.39
2018,6,10,10,45,900.5,121.0,3.0,22.6,951.0,846.53,635.2
2018,6,10,11,0,905.0,122.0,3.0,22.9,971.0,878.67,655.55
2018,6,10,11,15,908.5,121.5,3.05,23.1,983.5,906.47,673.45
2018,6,10,11,30,912.0,121.0,3.1,23.3,996.0,932.03,689.85
2018,6,10,11,45,914.0,119.5,3.15,23.45,1001.0,952.91,703.28
2018,6,10,12,0,916.0,118.0,3.2,23.6,1006.0,971.27,715.11
2018,6,10,12,15,916.0,117.0,3.25,23.65,1003.5,985.61,724.65
2018,6,10,12,30,916.0,116.0,3.3,23.7,1001.0,997.19,732.5
2018,6,10,12,45,915.0,115.0,3.4,23.7,991.5,1004.98,738.5
2018,6,10,13,0,914.0,114.0,3.5,23.7,982.0,1009.88,742.73
2018,6,10,13,15,911.0,112.5,3.6,23.6,965.0,1009.37,743.82
2018,6,10,13,30,908.0,111.0,3.7,23.5,948.0,1005.91,743.09
2018,6,10,13,45,903.0,110.0,3.75,23.35,924.5,998.08,739.38
2018,6,10,14,0,898.0,109.0,3.8,23.2,901.0,987.39,733.88
2018,6,10,14,15,891.0,107.5,3.85,23.0,871.0,971.47,725.1
2018,6,10,14,30,884.0,106.0,3.9,22.8,841.0,952.88,714.58
2018,6,10,14,45,875.0,103.5,3.95,22.55,805.0,928.81,700.46
2018,6,10,15,0,866.0,101.0,4.0,22.3,769.0,902.38,684.69
2018,6,10,15,15,854.0,99.5,4.0,22.3,728.5,872.18,665.31
2018,6,10,15,30,842.0,98.0,4.0,22.3,688.0,840.1,644.54
2018,6,10,15,45,828.0,94.5,4.0,21.6,643.0,802.43,621.34
2018,6,10,16,0,814.0,91.0,4.0,20.9,598.0,768.18,600.27
2018,6,10,16,15,796.5,87.5,4.0,20.4,551.0,725.1,571.91
2018,6,10,16,30,779.0,84.0,4.0,19.9,504.0,681.27,542.51
2018,6,10,16,45,756.0,80.0,4.0,19.4,454.5,632.49,508.75
2018,6,10,17,0,733.0,76.0,4.0,18.9,405.0,583.85,473.45
2018,6,10,17,15,701.0,71.5,3.9,18.3,355.0,529.42,431.7
2018,6,10,17,30,669.0,67.0,3.8,17.7,305.0,476.39,389.72
2018,6,10,17,45,625.0,61.5,3.7,17.1,256.5,419.72,343.31
2018,6,10,18,0,581.0,56.0,3.6,16.5,208.0,364.08,296.19
2018,6,10,18,15,514.0,50.0,3.35,16.0,163.0,300.98,241.4
2018,6,10,18,30,447.0,44.0,3.1,15.5,118.0,243.62,190.2
2018,6,10,18,45,344.0,35.0,2.9,14.95,81.0,176.34,130.38
2018,6,10,19,0,241.0,26.0,2.7,14.4,44.0,115.11,58.83
2018,6,10,19,15,128.0,14.0,2.55,14.1,23.0,46.54,0.0
2018,6,10,19,30,15.0,2.0,2.4,13.8,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.3,13.55,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.5,1.7,12.3,9.0,0.0,0.0
2018,6,11,5,0,109.0,15.0,1.8,12.6,18.0,14.74,0.0
2018,6,11,5,15,232.0,26.0,1.85,13.1,49.0,20.76,8.15
2018,6,11,5,30,355.0,37.0,1.9,13.6,80.0,28.48,18.81
2018,6,11,5,45,440.5,44.0,1.95,14.1,122.0,31.97,22.55
2018,6,11,6,0,526.0,51.0,2.0,14.6,164.0,35.31,25.81
2018,6,11,6,15,581.0,56.5,2.0,15.2,212.0,48.27,28.01
2018,6,11,6,30,636.0,62.0,2.0,15.8,260.0,84.99,44.18
2018,6,11,6,45,674.5,66.5,2.0,16.45,310.0,127.75,72.68
2018,6,11,7,0,713.0,71.0,2.0,17.1,360.0,171.38,106.41
2018,6,11,7,15,740.5,75.0,2.0,17.7,410.0,216.25,144.27
2018,6,11,7,30,768.0,79.0,2.0,18.3,460.0,263.91,185.5
2018,6,11,7,45,789.0,81.5,2.05,18.9,508.5,310.88,226.54
2018,6,11,8,0,810.0,84.0,2.1,19.5,557.0,359.65,268.47
2018,6,11,8,15,826.5,87.0,2.05,20.05,603.5,412.67,312.56
2018,6,11,8,30,843.0,90.0,2.0,20.6,650.0,462.47,352.96
2018,6,11,8,45,855.0,93.0,2.0,21.15,693.0,510.76,391.16
2018,6,11,9,0,867.0,96.0,2.0,21.7,736.0,559.16,428.23
2018,6,11,9,15,867.0,103.0,2.0,22.2,771.5,604.05,461.57
2018,6,11,9,30,867.0,110.0,2.0,22.7,807.0,647.65,492.97
2018,6,11,9,45,861.5,119.5,2.0,23.25,836.0,688.41,521.24
2018,6,11,10,0,856.0,129.0,2.0,23.8,865.0,727.17,546.96
2018,6,11,10,15,863.5,130.5,2.05,24.3,892.5,766.23,571.98
2018,6,11,10,30,871.0,132.0,2.1,24.8,920.0,803.96,595.8
2018,6,11,10,45,876.5,132.0,2.1,25.25,940.0,837.18,616.07
2018,6,11,11,0,882.0,132.0,2.1,25.7,960.0,868.59,634.97
2018,6,11,11,15,885.5,133.0,2.15,26.05,973.5,897.26,652.64
2018,6,11,11,30,889.0,134.0,2.2,26.4,987.0,923.78,668.87
2018,6,11,11,45,891.0,133.5,2.25,26.7,993.0,945.25,681.95
2018,6,11,12,0,893.0,133.0,2.3,27.0,999.0,964.29,693.54
2018,6,11,12,15,897.0,130.5,2.4,27.2,998.5,980.78,704.33
2018,6,11,12,30,901.0,128.0,2.5,27.4,998.0,994.67,713.55
2018,6,11,12,45,904.5,124.5,2.55,27.55,991.0,1004.37,719.87
2018,6,11,13,0,908.0,121.0,2.6,27.7,984.0,1011.22,724.51
2018,6,11,13,15,905.0,120.0,2.7,27.75,967.5,1011.32,725.75
2018,6,11,13,30,902.0,119.0,2.8,27.8,951.0,1008.49,725.27
2018,6,11,13,45,897.5,117.5,2.9,27.8,928.0,1000.77,721.89
2018,6,11,14,0,893.0,116.0,3.0,27.8,905.0,990.2,716.77
2018,6,11,14,15,887.0,115.0,3.05,27.65,876.0,975.92,709.33
2018,6,11,14,30,881.0,114.0,3.1,27.5,847.0,958.97,700.22
2018,6,11,14,45,872.0,112.0,3.15,27.4,811.5,935.61,686.77
2018,6,11,15,0,863.0,110.0,3.2,27.3,776.0,909.9,671.75
2018,6,11,15,15,851.0,107.5,3.2,27.3,735.0,878.78,652.45
2018,6,11,15,30,839.0,105.0,3.2,27.3,694.0,845.77,631.79
2018,6,11,15,45,824.5,102.0,3.25,26.75,649.5,813.49,613.09
2018,6,11,16,0,810.0,99.0,3.3,26.2,605.0,774.66,589.5
2018,6,11,16,15,791.5,96.5,3.3,25.75,558.0,732.12,562.43
2018,6,11,16,30,773.0,94.0,3.3,25.3,511.0,688.89,534.36
2018,6,11,16,45,748.0,89.5,3.3,24.85,461.0,638.37,500.35
2018,6,11,17,0,723.0,85.0,3.3,24.4,411.0,588.12,464.54
2018,6,11,17,15,687.5,81.0,3.2,23.65,360.5,534.91,425.11
2018,6,11,17,30,652.0,77.0,3.1,22.9,310.0,481.16,384.01
2018,6,11,17,45,603.0,71.5,3.0,22.15,260.5,420.4,336.01
2018,6,11,18,0,554.0,66.0,2.9,21.4,211.0,363.09,289.07
2018,6,11,18,15,481.5,58.5,2.65,20.5,165.0,296.75,233.55
2018,6,11,18,30,409.0,51.0,2.4,19.6,119.0,236.51,181.72
2018,6,11,18,45,302.0,40.0,2.2,18.75,81.5,166.99,121.92
2018,6,11,19,0,195.0,29.0,2.0,17.9,44.0,105.71,55.08
2018,6,11,19,15,102.5,15.5,1.85,17.4,23.0,41.6,0.0
2018,6,11,19,30,10.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
