Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,14.74,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,20.75,8.1
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,28.48,18.7
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,31.97,22.42
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,35.33,25.67
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,48.21,27.53
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,88.59,46.22
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,128.79,72.07
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,173.3,106.07
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,218.95,144.01
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,267.42,185.21
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,315.69,226.37
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,369.97,271.3
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,419.36,311.96
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,469.6,352.13
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,517.87,389.89
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,566.26,426.63
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,613.26,461.31
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,659.7,494.62
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,703.01,525.11
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,745.23,552.33
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,784.31,577.23
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,821.75,600.8
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,856.23,622.1
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,888.63,641.89
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,917.51,659.95
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,943.98,676.45
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,966.09,690.16
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,985.53,702.25
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,1000.84,712.66
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,1013.3,721.39
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,1020.38,726.26
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,1024.48,729.4
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,1025.06,731.04
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,1022.64,730.91
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,1014.21,727.08
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,1002.84,721.49
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,988.23,713.8
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,970.88,704.42
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,948.45,691.75
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,923.56,677.48
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,893.03,658.76
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,860.46,638.59
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,823.66,616.84
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,785.4,593.78
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,747.69,570.4
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,704.37,542.62
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,654.12,509.27
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,603.99,474.64
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,549.24,434.84
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,495.78,394.56
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,437.47,348.76
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,380.31,302.16
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,315.12,247.79
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,255.76,196.54
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,185.96,136.08
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,123.05,66.39
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,52.91,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,14.74,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,21.27,8.47
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,29.47,19.61
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,32.89,23.31
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,36.2,26.54
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,49.62,28.73
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,87.8,45.42
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,131.4,74.3
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,176.02,108.8
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,222.0,147.67
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,270.92,190.13
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,319.85,232.91
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,374.79,279.65
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,424.83,321.82
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,475.73,363.48
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,524.64,402.4
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,573.65,440.17
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,620.11,475.18
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,665.72,508.58
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,709.53,539.62
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,751.92,567.3
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,791.45,592.86
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,829.36,617.07
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,863.37,638.44
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,895.31,658.3
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,923.78,676.69
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,949.83,693.48
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,971.94,707.2
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,991.42,719.25
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,1005.84,728.79
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,1017.39,736.61
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,1025.09,741.66
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,1029.83,744.94
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,1029.53,745.69
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,1026.23,744.66
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,1018.48,741.39
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,1007.82,736.31
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,992.39,728.26
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,974.25,718.48
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,950.58,705.02
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,924.51,689.91
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,893.95,670.73
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,861.43,650.13
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,823.22,627.75
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,788.58,607.49
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,744.27,578.88
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,699.34,549.33
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,648.44,514.71
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,597.82,478.51
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,545.1,439.18
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,491.7,398.0
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,431.36,349.69
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,374.32,302.31
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,308.58,246.34
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,248.62,193.76
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,179.54,133.2
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,117.5,65.64
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,49.69,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,14.74,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,22.37,9.2
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,33.5,23.15
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,37.56,27.54
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,41.46,31.4
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,55.04,34.23
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,92.2,51.22
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,131.45,77.04
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,175.14,111.15
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,223.42,152.11
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,271.5,194.12
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,319.63,236.68
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,369.97,280.55
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,419.51,322.88
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,473.95,367.74
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,522.43,406.85
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,571.18,444.95
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,617.91,480.5
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,664.3,514.74
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,708.23,546.58
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,751.26,575.35
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,790.68,601.29
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,828.37,625.79
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,863.03,648.13
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,895.55,668.87
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,923.56,687.23
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,949.13,703.97
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,970.81,717.93
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,989.82,730.18
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,1004.17,740.24
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,1015.68,748.56
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,1022.41,754.0
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,1026.18,757.64
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,1025.5,758.41
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,1021.86,757.36
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,1013.36,753.02
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,1002.03,746.91
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,986.38,738.15
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,968.06,727.66
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,944.78,713.83
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,919.15,698.39
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,888.09,678.47
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,860.36,660.83
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,822.65,636.99
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,783.45,611.85
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,740.09,582.87
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,695.87,552.83
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,646.79,518.44
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,597.77,482.47
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,544.8,442.12
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,491.13,399.99
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,431.21,351.3
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,374.37,303.5
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,309.29,247.74
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,250.03,195.48
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,180.86,134.67
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,119.07,68.12
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,50.35,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,15.73,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,22.8,9.41
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,32.29,22.06
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,38.05,27.92
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,42.38,32.15
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,54.79,34.13
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,90.64,50.15
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,129.75,75.9
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,173.19,109.78
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,220.59,149.99
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,267.65,191.16
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,314.93,232.96
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,364.38,276.09
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,413.42,318.26
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,467.34,363.05
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,514.14,401.44
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,561.13,438.93
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,607.3,474.94
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,652.78,509.51
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,695.37,541.07
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,736.66,570.07
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,775.32,596.41
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,812.45,621.46
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,845.74,643.78
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,877.09,664.68
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,905.1,683.6
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,930.83,700.97
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,952.34,715.2
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,971.32,727.77
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,986.3,738.51
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,998.57,747.56
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,1005.14,752.57
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,1008.84,755.81
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,1008.64,756.85
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,1005.53,756.07
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,998.04,752.45
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,987.71,747.01
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,972.72,738.47
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,955.1,728.2
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,931.48,714.08
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,905.51,698.28
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,875.29,678.52
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,848.43,661.09
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,811.37,637.57
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,772.8,612.68
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,730.98,584.32
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,688.22,554.85
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,640.51,521.07
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,592.76,485.71
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,537.44,442.53
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,485.81,400.98
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,427.61,352.89
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,372.43,305.72
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,305.51,247.56
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,244.84,193.49
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,174.79,131.58
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,114.04,67.1
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,46.92,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,13.76,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,22.8,9.34
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,33.95,23.5
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,40.99,30.52
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,46.08,35.46
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,60.01,39.27
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,94.96,56.08
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,131.81,79.43
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,175.03,112.04
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,218.96,148.7
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,270.03,192.34
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,316.65,233.07
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,365.66,275.26
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,414.51,316.48
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,464.57,357.43
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,516.07,398.25
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,564.2,435.41
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,610.61,470.35
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,656.63,504.01
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,700.39,535.45
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,743.17,564.23
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,782.54,589.93
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,820.33,614.32
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,853.84,636.14
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,885.33,656.54
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,913.83,675.15
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,940.0,692.22
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,961.44,706.34
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,980.27,718.83
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,995.0,729.58
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,1006.96,738.63
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,1014.63,745.12
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,1019.39,749.82
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,1019.23,751.31
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,1016.12,750.99
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,1008.14,748.04
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,997.32,743.26
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,981.81,735.15
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,963.68,725.33
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,939.72,711.66
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,913.5,696.36
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,883.2,676.82
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,856.29,659.6
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,819.39,637.78
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,781.15,614.73
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,736.94,585.4
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,692.2,555.15
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,644.34,521.89
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,594.57,484.8
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,538.03,441.01
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,483.38,397.43
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,419.65,345.28
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,359.8,294.73
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,292.69,236.8
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,232.07,183.28
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,163.4,123.08
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,103.31,61.64
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,40.85,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.93,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,4.91,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,14.47,3.79
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,24.13,15.06
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,38.05,27.91
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,51.47,40.21
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,68.7,52.89
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,86.4,67.73
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,118.8,91.71
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,156.46,119.55
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,192.45,145.08
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,243.18,183.73
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,281.57,215.6
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,317.29,245.16
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,357.04,277.58
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,390.8,304.41
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,400.43,311.88
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,407.25,316.22
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,407.86,315.62
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,408.3,314.46
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,469.88,360.88
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,537.35,410.53
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,624.86,476.12
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,724.67,548.33
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,793.18,596.38
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,866.12,643.08
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,893.84,659.93
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,919.44,675.83
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,941.9,689.54
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,961.99,701.75
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,977.25,711.29
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,989.88,719.28
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,997.85,724.86
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,1003.0,728.75
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,1003.34,729.06
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,1000.79,727.68
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,994.45,724.44
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,985.31,719.53
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,969.99,711.24
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,952.06,701.33
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,929.23,688.07
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,904.1,673.25
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,873.6,654.33
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,846.52,637.68
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,809.73,614.93
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,771.56,591.0
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,728.39,563.04
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,684.5,534.11
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,635.16,500.93
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,588.56,467.66
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,533.71,426.86
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,480.48,385.99
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,419.79,337.85
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,362.42,290.7
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,297.25,236.04
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,237.92,184.8
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,171.19,127.06
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,113.24,67.48
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,46.73,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.93,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,12.78,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,20.71,7.73
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,30.67,20.59
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,36.67,26.61
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,41.5,31.23
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,60.22,42.33
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,90.74,66.7
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,121.21,85.42
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,163.38,114.21
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,203.7,141.22
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,260.77,183.98
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,310.57,226.31
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,359.13,267.12
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,406.3,306.29
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,454.76,345.42
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,501.67,382.35
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,549.13,418.61
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,597.51,455.06
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,642.07,488.0
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,682.92,517.32
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,722.53,544.89
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,752.06,563.89
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,778.79,580.96
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,783.92,581.84
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,783.89,578.69
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,793.02,584.06
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,799.35,587.38
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,849.35,623.4
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,902.47,660.68
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,943.18,687.79
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,981.32,713.05
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,982.54,714.41
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,986.56,718.0
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,985.85,718.47
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,987.79,720.82
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,989.98,723.03
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,988.84,723.19
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,974.31,715.66
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,957.08,706.49
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,934.46,693.25
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,909.48,678.45
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,879.06,659.39
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,846.71,638.95
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,816.42,620.85
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,779.52,597.9
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,736.52,569.86
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,692.69,540.81
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,643.9,507.57
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,595.27,472.91
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,542.2,433.39
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,488.58,392.22
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,428.81,344.76
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,372.22,298.22
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,307.39,243.66
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,248.31,192.46
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,180.7,133.99
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,121.98,73.55
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,51.54,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.91,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,11.8,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,19.86,7.03
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,29.6,19.67
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,29.78,20.58
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,30.24,21.3
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,50.22,35.48
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,70.65,54.43
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,103.86,80.7
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,141.97,110.46
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,177.21,129.21
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,249.21,180.56
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,297.38,219.04
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,359.78,269.59
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,412.34,313.43
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,461.78,353.77
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,509.62,391.72
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,557.71,428.62
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,604.25,463.46
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,650.33,496.93
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,693.5,527.64
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,735.63,555.37
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,775.43,581.13
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,813.72,605.59
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,848.65,627.58
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,881.63,648.12
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,909.89,665.83
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,935.8,681.99
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,958.37,696.6
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,978.34,709.6
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,993.33,719.4
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,1005.48,727.51
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,1012.33,732.18
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,1016.23,735.13
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,1017.13,736.57
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,1015.08,736.26
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,1007.58,732.55
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,997.18,727.1
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,982.03,719.2
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,964.17,709.59
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,941.39,696.21
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,916.23,681.26
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,886.61,662.88
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,855.05,643.11
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,817.67,620.94
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,783.83,600.9
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,740.52,572.99
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,696.48,544.13
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,646.76,510.71
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,597.29,475.9
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,542.45,435.33
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,491.38,396.2
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,431.33,348.61
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,374.47,301.84
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,310.84,248.02
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,252.73,197.29
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,184.76,138.07
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,125.05,76.68
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,53.36,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.91,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,13.76,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,20.41,7.26
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,28.67,18.94
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,31.22,21.92
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,33.73,24.47
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,55.57,39.15
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,88.85,69.74
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,116.89,88.29
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,157.64,116.9
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,194.82,136.64
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,266.86,188.34
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,316.16,231.53
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,372.27,279.64
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,422.14,322.18
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,472.93,364.27
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,522.0,403.86
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,571.19,442.3
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,617.8,477.96
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,663.25,511.77
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,706.07,542.39
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,747.1,569.85
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,786.99,596.54
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,825.37,621.97
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,860.81,645.01
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,894.33,666.62
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,923.13,685.58
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,949.62,703.03
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,972.79,718.44
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,993.4,732.23
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,1009.0,743.37
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,1021.79,752.8
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,1030.21,759.49
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,1035.66,764.37
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,1036.62,765.85
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,1034.56,765.49
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,1028.01,762.8
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,1018.49,758.27
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,1003.08,749.56
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,984.88,739.07
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,963.12,726.35
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,938.84,711.92
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,908.53,692.63
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,876.16,671.84
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,839.26,648.48
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,800.82,623.79
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,761.92,598.46
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,717.28,568.53
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,667.72,534.32
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,618.19,499.07
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,563.01,457.18
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,509.07,414.95
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,451.28,368.22
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,394.34,320.57
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,328.84,264.45
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,268.87,211.41
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,199.86,150.47
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,139.24,86.85
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,60.5,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.91,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,13.76,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,19.95,6.76
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,27.74,18.12
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,34.91,25.18
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,42.06,31.91
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,70.83,52.86
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,104.62,81.23
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,130.26,98.62
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,162.87,121.81
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,197.07,143.71
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,251.29,184.02
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,301.25,223.11
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,374.13,281.57
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,423.91,324.07
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,474.56,366.17
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,524.34,406.38
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,574.21,445.39
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,621.43,481.12
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,668.14,515.35
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,712.32,547.02
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,755.41,575.28
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,795.72,601.15
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,834.41,625.59
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,870.08,647.31
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,903.71,667.37
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,933.4,686.05
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,960.65,703.1
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,983.52,716.81
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,1003.67,728.79
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,1018.8,738.88
2018,6,21,12,30,964.0,104.0,2.7,24.3,1037.0,1030.97,747.19
2018,6,21,12,45,956.5,107.5,2.8,24.4,1026.5,1037.72,752.29
2018,6,21,13,0,949.0,111.0,2.9,24.5,1016.0,1041.43,755.58
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,1042.48,757.12
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,1040.48,756.84
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,1033.45,753.29
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,1023.43,747.93
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,1009.03,739.99
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,991.81,730.3
