Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,144.45,82.18
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,189.66,118.75
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,242.17,163.23
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,290.68,205.4
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,341.04,248.73
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,390.55,290.5
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,440.99,331.72
2018,7,11,8,45,891.0,76.5,1.8,23.1,683.0,490.3,370.9
2018,7,11,9,0,904.0,78.0,1.8,23.8,727.0,539.83,408.92
2018,7,11,9,15,908.5,82.5,1.85,24.5,765.5,587.34,444.35
2018,7,11,9,30,913.0,87.0,1.9,25.2,804.0,633.95,478.0
2018,7,11,9,45,914.5,91.5,1.95,25.85,836.5,677.52,508.61
2018,7,11,10,0,916.0,96.0,2.0,26.5,869.0,719.58,536.59
2018,7,11,10,15,922.0,97.0,2.05,27.05,897.0,759.99,562.14
2018,7,11,10,30,928.0,98.0,2.1,27.6,925.0,798.87,586.35
2018,7,11,10,45,932.0,99.0,2.15,28.2,946.5,834.47,607.99
2018,7,11,11,0,936.0,100.0,2.2,28.8,968.0,868.08,628.12
2018,7,11,11,15,938.5,100.5,2.3,29.15,982.5,897.8,646.65
2018,7,11,11,30,941.0,101.0,2.4,29.5,997.0,925.17,663.65
2018,7,11,11,45,942.5,101.0,2.45,29.85,1004.0,948.7,677.72
2018,7,11,12,0,944.0,101.0,2.5,30.2,1011.0,969.63,690.17
2018,7,11,12,15,943.5,101.5,2.55,30.3,1010.5,986.48,700.78
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,1000.5,709.72
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,1009.67,715.57
2018,7,11,13,0,940.0,101.0,2.7,30.7,993.0,1015.84,719.69
2018,7,11,13,15,937.0,100.5,2.8,30.65,978.0,1017.54,722.16
2018,7,11,13,30,934.0,100.0,2.9,30.6,963.0,1016.2,722.84
2018,7,11,13,45,929.0,99.5,2.95,30.5,940.5,1009.89,720.2
2018,7,11,14,0,924.0,99.0,3.0,30.4,918.0,1000.61,715.81
2018,7,11,14,15,917.5,98.0,3.05,30.15,889.0,986.45,708.82
2018,7,11,14,30,911.0,97.0,3.1,29.9,860.0,969.5,700.11
2018,7,11,14,45,902.5,96.0,3.15,29.65,825.0,948.0,688.45
2018,7,11,15,0,894.0,95.0,3.2,29.4,790.0,924.0,675.14
2018,7,11,15,15,883.0,93.5,3.2,29.4,750.0,894.88,657.38
2018,7,11,15,30,872.0,92.0,3.2,29.4,710.0,863.67,638.19
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,826.64,617.81
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,788.14,595.94
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,748.61,571.34
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,703.59,542.4
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,653.97,509.8
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,604.51,476.11
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,548.96,435.44
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,494.81,394.46
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,436.78,348.8
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,379.87,302.43
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,314.57,247.9
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,255.02,196.56
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,185.97,136.96
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,124.69,72.63
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,52.86,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,4.91,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,14.63,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,24.88,13.78
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,33.39,23.09
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,41.48,30.69
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,46.42,35.27
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,69.9,42.0
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,104.19,59.98
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,143.58,87.09
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,185.19,120.47
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,229.0,157.3
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,271.39,195.62
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,308.79,228.71
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,347.72,261.17
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,383.17,289.66
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,422.07,319.6
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,460.36,348.22
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,489.7,369.42
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,519.47,390.16
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,544.66,407.29
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,567.51,422.34
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,561.76,416.03
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,553.23,407.57
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,601.27,441.79
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,654.84,478.94
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,695.91,507.13
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,738.19,535.95
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,749.02,542.07
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,758.45,547.48
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,781.83,564.85
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,803.69,581.14
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,865.69,626.65
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,923.57,665.74
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,929.73,670.24
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,933.23,673.61
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,932.83,674.44
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,929.44,673.49
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,912.66,663.66
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,893.68,652.55
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,871.38,639.28
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,846.97,624.62
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,779.97,580.86
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,708.18,531.22
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,695.52,525.54
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,676.07,514.63
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,664.17,509.39
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,646.71,499.34
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,598.37,466.28
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,550.38,432.16
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,497.25,393.19
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,445.81,354.22
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,385.91,307.42
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,329.75,261.98
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,243.44,191.3
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,171.16,131.22
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,110.9,80.46
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,62.85,34.11
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,26.25,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,3.93,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,17.69,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,26.5,14.71
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,35.04,24.37
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,44.68,33.35
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,60.66,47.61
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,83.5,61.51
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,104.47,76.02
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,126.47,92.53
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,166.23,119.8
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,217.38,157.29
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,257.48,191.18
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,290.13,218.41
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,303.61,230.37
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,313.63,239.03
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,362.51,276.26
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,412.81,314.16
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,481.52,365.84
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,558.52,422.78
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,602.0,453.96
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,647.33,486.03
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,687.74,514.13
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,728.17,541.79
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,770.41,569.52
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,812.51,596.0
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,840.94,613.63
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,865.57,628.79
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,887.8,642.4
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,905.7,653.21
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,923.05,664.55
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,934.01,671.83
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,947.09,680.33
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,957.52,687.2
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,959.17,688.82
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,958.04,688.84
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,952.17,685.68
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,943.56,680.89
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,929.88,673.19
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,913.65,663.93
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,892.04,651.19
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,868.14,636.97
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,843.83,622.21
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,812.39,602.6
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,777.06,581.28
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,740.39,558.75
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,698.34,531.87
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,655.63,504.06
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,609.75,473.3
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,562.15,439.29
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,509.24,400.67
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,457.94,361.99
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,398.8,315.95
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,342.94,270.87
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,281.0,219.54
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,224.67,171.5
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,159.32,115.81
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,102.68,56.51
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,42.24,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,4.91,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,16.71,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,22.49,11.42
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,29.54,19.69
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,35.66,25.55
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,37.8,27.69
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,53.59,32.98
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,76.06,51.12
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,87.43,65.45
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,121.99,87.44
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,173.87,124.65
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,209.11,156.01
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,233.12,177.2
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,267.0,203.9
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,305.84,233.75
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,367.73,280.89
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,453.4,346.08
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,522.83,398.78
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,602.13,457.97
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,643.16,487.66
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,682.85,515.96
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,714.17,536.73
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,743.76,555.94
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,784.05,582.5
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,824.27,608.7
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,830.56,612.38
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,831.81,613.03
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,866.65,636.62
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,898.76,658.07
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,927.13,677.13
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,958.03,697.89
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,966.86,704.36
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,972.88,709.27
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,975.04,711.8
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,974.32,712.59
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,968.29,709.67
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,959.44,705.03
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,945.38,697.32
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,928.67,687.93
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,907.01,675.4
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,882.99,661.27
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,854.08,642.98
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,823.24,623.31
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,792.96,606.05
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,756.24,583.92
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,715.0,557.38
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,672.96,529.79
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,624.83,497.09
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,576.91,462.94
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,525.12,423.76
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,472.75,382.94
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,414.68,336.19
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,359.69,290.32
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,297.01,236.68
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,239.88,186.38
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,173.86,128.36
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,114.35,62.61
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,47.34,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,4.91,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,16.22,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,22.15,10.97
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,26.86,17.49
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,31.32,21.9
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,41.16,30.83
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,63.89,46.86
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,92.34,70.3
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,117.55,92.07
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,148.52,112.72
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,192.41,144.43
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,241.88,176.02
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,327.61,239.78
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,381.53,285.12
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,433.12,327.83
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,482.62,367.86
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,532.5,406.92
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,580.28,443.47
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,627.25,478.36
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,671.31,510.29
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,713.95,540.04
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,755.02,566.88
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,794.65,592.43
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,830.93,615.46
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,865.34,637.06
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,895.18,656.49
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,922.69,674.39
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,946.81,690.23
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,968.36,704.43
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,985.44,715.85
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,999.67,725.54
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,1008.09,731.98
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,1013.51,736.61
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,1015.33,739.12
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,1014.1,739.78
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,1007.38,736.99
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,997.66,732.36
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,983.63,724.79
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,966.8,715.44
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,945.26,703.45
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,921.16,689.72
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,892.09,671.46
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,860.92,651.71
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,824.63,629.51
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,786.76,605.93
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,744.24,578.56
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,705.36,553.4
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,656.29,519.9
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,607.2,485.39
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,552.71,444.5
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,499.47,403.24
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,438.69,354.49
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,383.34,308.32
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,318.36,252.88
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,259.08,200.7
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,189.78,139.73
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,126.95,67.72
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,51.92,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,4.91,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,16.22,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,22.29,10.73
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,27.0,17.55
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,31.46,21.98
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,32.13,22.82
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,41.35,26.39
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,78.69,57.29
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,106.2,82.71
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,147.2,109.18
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,206.05,150.95
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,251.66,181.06
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,334.37,243.19
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,384.15,285.37
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,435.01,327.42
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,484.91,367.32
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,535.1,406.08
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,582.77,442.25
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,629.82,476.9
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,674.15,508.52
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,717.22,537.84
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,758.29,564.58
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,797.78,589.97
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,834.26,612.79
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,868.75,634.09
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,898.95,652.94
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,926.76,670.2
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,950.7,684.94
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,971.99,698.0
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,988.77,709.07
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,1002.65,718.41
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,1011.67,724.34
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,1017.68,728.5
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,1019.53,730.18
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,1018.3,730.05
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,1013.12,727.79
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,1004.93,723.74
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,990.88,716.21
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,974.0,706.96
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,951.94,694.59
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,927.32,680.54
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,898.16,662.69
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,866.89,643.37
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,830.07,621.49
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,791.68,598.25
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,752.96,573.97
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,708.57,545.26
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,659.29,512.48
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,610.07,478.52
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,554.1,437.59
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,499.42,396.25
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,441.05,350.45
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,383.7,303.77
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,317.81,248.96
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,257.72,197.21
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,187.42,136.36
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,123.41,62.85
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,50.33,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,16.71,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,22.44,10.42
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,27.12,17.58
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,31.57,22.02
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,35.14,25.4
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,51.58,35.14
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,80.16,58.51
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,103.69,80.61
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,136.24,105.22
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,175.44,135.01
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,216.98,162.88
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,278.93,208.63
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,342.24,256.05
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,434.19,326.46
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,483.6,365.91
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,533.35,404.53
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,581.61,441.13
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,629.2,476.12
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,673.54,507.68
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,716.57,537.23
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,757.61,563.62
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,797.15,588.69
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,833.37,611.41
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,867.65,632.67
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,897.68,650.86
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,925.36,667.44
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,949.72,682.27
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,971.46,695.43
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,987.32,705.46
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,1000.26,713.77
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,1008.34,718.97
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,1013.41,722.41
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,1015.38,723.87
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,1014.35,723.57
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,1007.81,720.36
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,998.29,715.4
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,983.95,707.46
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,966.82,697.84
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,944.69,685.56
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,920.09,671.65
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,890.4,653.57
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,858.67,634.07
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,821.59,612.42
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,787.97,592.84
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,743.99,565.32
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,699.26,536.79
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,648.28,502.91
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,597.55,467.53
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,544.02,428.68
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,489.95,388.07
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,427.83,339.63
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,369.13,292.11
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,302.31,236.77
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,241.57,184.81
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,171.99,124.84
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,109.68,53.18
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,43.65,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,16.22,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,22.71,10.13
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,30.62,20.49
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,37.16,26.84
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,50.29,38.67
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,74.18,53.48
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,105.83,75.18
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,137.72,99.55
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,168.07,114.97
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,221.78,151.72
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,268.29,189.61
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,324.93,236.04
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,373.9,277.39
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,424.27,318.82
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,476.36,360.24
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,525.09,397.97
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,572.05,433.33
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,618.52,467.26
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,662.06,498.23
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,704.43,527.57
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,743.63,553.04
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,781.0,576.59
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,808.21,593.11
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,832.68,607.81
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,866.9,629.87
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,898.12,649.8
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,897.31,648.76
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,887.91,641.05
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,926.63,667.95
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,961.7,690.57
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,968.88,695.57
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,973.35,699.17
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,978.2,702.78
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,980.15,704.64
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,977.43,703.49
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,977.13,704.07
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,967.94,699.03
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,955.58,692.12
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,925.49,673.98
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,899.23,658.43
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,876.63,644.97
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,845.99,626.07
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,814.25,607.99
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,775.97,585.1
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,731.71,557.61
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,686.77,529.04
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,636.45,495.94
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,588.93,462.7
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,533.02,422.09
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,478.8,381.3
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,417.26,333.25
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,359.23,286.13
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,291.86,229.88
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,230.71,177.32
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,161.13,117.19
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,98.96,45.24
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,38.9,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,14.74,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,21.9,9.03
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,33.83,23.16
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,45.17,33.8
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,54.74,42.57
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,72.56,50.07
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,106.99,68.53
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,145.65,94.84
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,185.49,125.18
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,229.11,160.3
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,270.55,195.03
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,313.98,231.22
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,355.73,265.66
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,397.46,299.03
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,435.74,328.74
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,472.28,355.94
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,523.06,393.35
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,579.78,434.14
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,633.11,471.66
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,687.35,509.01
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,727.11,535.34
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,766.33,559.66
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,800.67,581.0
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,833.38,601.14
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,861.9,619.06
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,888.27,635.59
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,910.66,650.13
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,930.63,663.17
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,945.81,673.47
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,958.38,682.24
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,965.9,687.91
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,975.71,695.17
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,976.17,697.65
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,973.84,698.48
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,965.82,695.35
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,955.13,690.59
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,939.84,682.64
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,922.07,673.13
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,898.12,659.83
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,872.05,645.06
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,841.09,625.59
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,811.8,607.19
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,774.95,585.07
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,736.91,561.81
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,693.72,533.82
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,649.94,504.63
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,601.36,470.55
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,553.07,435.79
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,498.19,394.99
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,444.97,354.22
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,385.83,307.54
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,329.9,261.87
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,264.18,207.2
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,206.75,158.02
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,146.2,105.42
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,89.31,37.41
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,34.79,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,13.76,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,22.51,8.75
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,37.45,26.05
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,51.89,39.43
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,63.67,50.11
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,76.92,54.77
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,107.0,69.99
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,142.77,93.31
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,180.51,121.43
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,222.65,154.83
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,262.94,187.93
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,307.17,224.33
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,350.54,260.11
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,396.18,296.96
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,441.16,332.36
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,487.6,367.86
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,532.21,401.32
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,579.98,436.06
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,622.46,466.43
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,665.28,496.34
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,703.29,522.9
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,740.15,547.07
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,774.05,568.57
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,805.84,588.49
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,833.72,606.73
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,859.63,623.69
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,881.67,638.0
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,901.45,650.88
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,917.41,661.88
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,930.94,671.41
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,926.8,669.36
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,915.75,663.01
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,924.72,670.06
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,930.98,675.29
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,934.93,679.28
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,930.38,677.83
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,908.63,664.98
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,879.81,647.51
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,871.15,643.72
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,859.02,637.53
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,829.89,619.09
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,798.97,599.43
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,762.94,577.93
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,725.69,555.21
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,682.43,526.83
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,641.24,499.52
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,591.96,465.16
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,543.29,429.73
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,488.45,388.62
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,435.48,347.71
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,376.25,300.55
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,320.64,254.79
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,258.12,202.32
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,200.13,152.55
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,139.78,100.04
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,82.94,31.05
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,31.82,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
