Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,45,915.0,127.0,2.75,28.8,949.0,963.43,694.42
2018,8,19,13,0,915.0,126.0,2.8,28.9,941.0,970.55,699.38
2018,8,19,13,15,912.5,124.5,2.8,28.9,924.5,971.76,700.55
2018,8,19,13,30,910.0,123.0,2.8,28.9,908.0,969.84,699.89
2018,8,19,13,45,905.5,121.5,2.8,28.85,884.5,962.97,696.32
2018,8,19,14,0,901.0,120.0,2.8,28.8,861.0,953.04,690.93
2018,8,19,14,15,894.0,118.5,2.8,28.6,830.5,937.86,682.65
2018,8,19,14,30,887.0,117.0,2.8,28.4,800.0,919.83,672.61
2018,8,19,14,45,867.5,117.0,2.85,28.2,758.5,889.76,654.99
2018,8,19,15,0,848.0,117.0,2.9,28.0,717.0,862.67,639.33
2018,8,19,15,15,832.0,113.5,2.9,28.0,672.0,827.72,617.36
2018,8,19,15,30,816.0,110.0,2.9,28.0,627.0,790.91,594.0
2018,8,19,15,45,745.0,116.5,2.9,27.25,561.0,723.38,550.55
2018,8,19,16,0,674.0,123.0,2.9,26.5,495.0,655.67,505.85
2018,8,19,16,15,682.0,109.5,2.85,25.85,455.5,624.37,485.73
2018,8,19,16,30,690.0,96.0,2.8,25.2,416.0,590.54,462.85
2018,8,19,16,45,690.0,87.5,2.75,24.6,375.0,554.99,437.54
2018,8,19,17,0,690.0,79.0,2.7,24.0,334.0,517.83,409.97
2018,8,19,17,15,595.5,76.0,2.65,23.05,271.5,433.12,344.76
2018,8,19,17,30,501.0,73.0,2.6,22.1,209.0,355.26,282.85
2018,8,19,17,45,429.5,62.5,2.5,21.15,161.0,287.24,226.83
2018,8,19,18,0,358.0,52.0,2.4,20.2,113.0,223.87,173.0
2018,8,19,18,15,283.0,38.5,2.35,19.45,76.5,164.66,120.84
2018,8,19,18,30,208.0,25.0,2.3,18.7,40.0,108.28,49.81
2018,8,19,18,45,111.5,14.0,2.25,17.95,21.0,44.06,0.0
2018,8,19,19,0,15.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.5,2.25,16.9,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,2.5,2.2,14.2,2.5,0.0,0.0
2018,8,20,5,30,36.0,5.0,2.3,14.6,5.0,4.91,0.0
2018,8,20,5,45,131.5,18.0,2.45,15.0,28.5,14.19,0.0
2018,8,20,6,0,227.0,31.0,2.6,15.4,52.0,23.93,13.53
2018,8,20,6,15,230.0,39.0,2.6,15.85,72.0,29.12,19.61
2018,8,20,6,30,233.0,47.0,2.6,16.3,92.0,34.05,24.37
2018,8,20,6,45,116.5,51.0,2.6,16.75,73.5,40.98,30.68
2018,8,20,7,0,0.0,55.0,2.6,17.2,55.0,53.14,39.3
2018,8,20,7,15,0.0,69.5,2.55,17.7,69.5,67.08,50.87
2018,8,20,7,30,0.0,84.0,2.5,18.2,84.0,80.69,61.94
2018,8,20,7,45,1.0,110.0,2.45,18.75,110.5,104.91,81.49
2018,8,20,8,0,2.0,136.0,2.4,19.3,137.0,129.26,100.79
2018,8,20,8,15,84.5,173.0,2.4,19.85,221.5,180.03,138.96
2018,8,20,8,30,167.0,210.0,2.4,20.4,306.0,246.15,189.56
2018,8,20,8,45,460.0,171.0,2.35,20.9,464.5,330.14,252.3
2018,8,20,9,0,753.0,132.0,2.3,21.4,623.0,448.75,342.55
2018,8,20,9,15,780.5,132.0,2.35,21.9,669.5,501.84,384.01
2018,8,20,9,30,808.0,132.0,2.4,22.4,716.0,553.2,423.54
2018,8,20,9,45,813.5,137.5,2.4,22.95,750.0,597.91,456.81
2018,8,20,10,0,819.0,143.0,2.4,23.5,784.0,641.6,488.39
2018,8,20,10,15,828.5,144.5,2.4,23.85,813.5,683.04,518.03
2018,8,20,10,30,838.0,146.0,2.4,24.2,843.0,723.38,546.22
2018,8,20,10,45,845.0,146.5,2.45,24.55,865.5,759.65,570.58
2018,8,20,11,0,852.0,147.0,2.5,24.9,888.0,794.24,592.99
2018,8,20,11,15,856.0,148.0,2.55,25.1,903.0,825.1,613.07
2018,8,20,11,30,860.0,149.0,2.6,25.3,918.0,852.37,630.7
2018,8,20,11,45,862.5,149.0,2.7,25.5,925.0,876.01,646.26
2018,8,20,12,0,865.0,149.0,2.8,25.7,932.0,897.15,660.22
2018,8,20,12,15,868.5,146.5,2.85,25.75,932.0,914.18,671.55
2018,8,20,12,30,872.0,144.0,2.9,25.8,932.0,928.51,681.21
2018,8,20,12,45,874.5,140.5,2.95,25.85,924.0,938.14,687.89
2018,8,20,13,0,877.0,137.0,3.0,25.9,916.0,944.84,692.8
2018,8,20,13,15,873.5,136.0,3.05,25.8,899.5,945.57,694.32
2018,8,20,13,30,870.0,135.0,3.1,25.7,883.0,943.29,694.03
2018,8,20,13,45,864.5,133.5,3.15,25.55,859.5,935.69,690.49
2018,8,20,14,0,859.0,132.0,3.2,25.4,836.0,925.18,685.14
2018,8,20,14,15,851.5,129.5,3.25,25.15,805.0,914.03,679.73
2018,8,20,14,30,844.0,127.0,3.3,24.9,774.0,895.19,669.18
2018,8,20,14,45,835.0,123.5,3.3,24.65,737.5,871.31,654.95
2018,8,20,15,0,826.0,120.0,3.3,24.4,701.0,844.96,639.02
2018,8,20,15,15,811.0,117.0,3.3,24.4,658.5,811.87,617.73
2018,8,20,15,30,796.0,114.0,3.3,24.4,616.0,776.95,595.03
2018,8,20,15,45,779.5,109.0,3.3,23.65,569.5,737.02,570.23
2018,8,20,16,0,763.0,104.0,3.3,22.9,523.0,695.78,544.01
2018,8,20,16,15,739.0,98.5,3.3,22.35,472.5,650.14,513.56
2018,8,20,16,30,715.0,93.0,3.3,21.8,422.0,601.77,479.13
2018,8,20,16,45,684.5,86.0,3.25,21.2,370.0,547.54,439.0
2018,8,20,17,0,654.0,79.0,3.2,20.6,318.0,494.16,398.2
2018,8,20,17,15,615.0,72.0,3.1,19.9,268.5,437.25,353.11
2018,8,20,17,30,576.0,65.0,3.0,19.2,219.0,382.55,308.04
2018,8,20,17,45,512.0,56.5,2.95,18.45,170.5,317.12,252.79
2018,8,20,18,0,448.0,48.0,2.9,17.7,122.0,256.87,200.0
2018,8,20,18,15,338.5,36.5,2.85,17.15,81.0,182.44,134.24
2018,8,20,18,30,229.0,25.0,2.8,16.6,40.0,112.85,42.88
2018,8,20,18,45,122.0,14.0,2.7,16.1,21.0,46.49,0.0
2018,8,20,19,0,15.0,3.0,2.6,15.6,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,2.55,15.35,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.05,14.4,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.1,14.6,4.0,3.93,0.0
2018,8,21,5,45,103.5,15.0,2.15,14.85,23.5,14.74,0.0
2018,8,21,6,0,186.0,26.0,2.2,15.1,43.0,19.88,10.11
2018,8,21,6,15,120.0,24.5,2.15,15.4,38.0,17.86,9.86
2018,8,21,6,30,54.0,23.0,2.1,15.7,33.0,19.16,11.3
2018,8,21,6,45,27.0,33.5,2.05,16.05,38.5,30.39,21.41
2018,8,21,7,0,0.0,44.0,2.0,16.4,44.0,42.49,30.46
2018,8,21,7,15,0.0,51.5,1.95,16.9,51.5,49.75,36.49
2018,8,21,7,30,0.0,59.0,1.9,17.4,59.0,57.01,42.41
2018,8,21,7,45,0.0,69.5,1.85,17.85,69.5,67.19,50.65
2018,8,21,8,0,0.0,80.0,1.8,18.3,80.0,77.37,58.78
2018,8,21,8,15,0.0,105.0,1.75,18.8,105.0,101.0,77.75
2018,8,21,8,30,0.0,130.0,1.7,19.3,130.0,124.45,96.24
2018,8,21,8,45,5.0,157.5,1.65,19.8,160.5,152.19,117.8
2018,8,21,9,0,10.0,185.0,1.6,20.3,191.0,180.46,139.46
2018,8,21,9,15,47.5,242.0,1.65,20.75,275.5,248.33,191.69
2018,8,21,9,30,85.0,299.0,1.7,21.2,360.0,322.69,247.71
2018,8,21,9,45,202.0,317.0,1.7,21.7,472.0,408.93,312.46
2018,8,21,10,0,319.0,335.0,1.7,22.2,584.0,505.28,383.18
2018,8,21,10,15,524.5,269.0,1.75,22.55,696.5,594.38,450.05
2018,8,21,10,30,730.0,203.0,1.8,22.9,809.0,698.22,526.05
2018,8,21,10,45,762.0,193.5,1.85,23.3,840.5,740.48,554.97
2018,8,21,11,0,794.0,184.0,1.9,23.7,872.0,783.26,584.14
2018,8,21,11,15,794.5,186.5,2.0,23.9,885.0,811.3,602.62
2018,8,21,11,30,795.0,189.0,2.1,24.1,898.0,837.2,619.78
2018,8,21,11,45,793.5,191.5,2.15,24.35,903.5,859.17,633.78
2018,8,21,12,0,792.0,194.0,2.2,24.6,909.0,878.72,646.23
2018,8,21,12,15,785.5,197.5,2.3,24.7,906.0,892.34,655.66
2018,8,21,12,30,779.0,201.0,2.4,24.8,903.0,903.28,663.46
2018,8,21,12,45,768.5,205.5,2.5,24.85,892.0,911.56,669.75
2018,8,21,13,0,758.0,210.0,2.6,24.9,881.0,914.9,672.91
2018,8,21,13,15,752.0,208.5,2.65,24.85,864.0,913.53,672.95
2018,8,21,13,30,746.0,207.0,2.7,24.8,847.0,909.45,671.35
2018,8,21,13,45,737.0,205.0,2.75,24.75,822.5,899.44,665.93
2018,8,21,14,0,728.0,203.0,2.8,24.7,798.0,886.87,658.91
2018,8,21,14,15,716.0,200.5,2.85,24.45,767.0,868.6,648.62
2018,8,21,14,30,704.0,198.0,2.9,24.2,736.0,848.04,636.82
2018,8,21,14,45,688.0,194.0,2.95,23.95,698.5,820.28,620.02
2018,8,21,15,0,672.0,190.0,3.0,23.7,661.0,790.68,601.85
2018,8,21,15,15,654.0,184.0,3.0,23.7,619.0,755.66,578.38
2018,8,21,15,30,636.0,178.0,3.0,23.7,577.0,719.3,553.7
2018,8,21,15,45,609.0,172.5,3.0,22.95,530.5,675.38,524.63
2018,8,21,16,0,582.0,167.0,3.0,22.2,484.0,628.23,492.63
2018,8,21,16,15,547.0,159.0,2.95,21.65,434.0,576.14,455.48
2018,8,21,16,30,512.0,151.0,2.9,21.1,384.0,525.06,418.19
2018,8,21,16,45,470.5,139.5,2.9,20.5,333.5,467.27,374.93
2018,8,21,17,0,429.0,128.0,2.9,19.9,283.0,411.69,332.1
2018,8,21,17,15,379.0,113.0,2.8,19.3,233.5,350.02,282.96
2018,8,21,17,30,329.0,98.0,2.7,18.7,184.0,292.0,235.33
2018,8,21,17,45,268.0,78.0,2.6,18.1,138.0,227.11,180.94
2018,8,21,18,0,207.0,58.0,2.5,17.5,92.0,160.74,124.52
2018,8,21,18,15,141.5,38.5,2.4,17.15,58.0,105.39,75.89
2018,8,21,18,30,76.0,19.0,2.3,16.8,24.0,50.57,10.46
2018,8,21,18,45,38.0,9.5,2.15,16.45,12.0,19.4,0.0
2018,8,21,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,14.25,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.1,14.7,3.0,2.95,0.0
2018,8,22,5,45,30.0,13.5,1.2,15.2,15.5,13.27,0.0
2018,8,22,6,0,49.0,24.0,1.3,15.7,28.0,21.64,11.22
2018,8,22,6,15,117.0,46.5,1.3,16.1,66.0,37.9,27.1
2018,8,22,6,30,185.0,69.0,1.3,16.5,104.0,54.87,42.53
2018,8,22,6,45,114.0,79.5,1.3,16.9,103.0,66.76,53.29
2018,8,22,7,0,43.0,90.0,1.3,17.3,102.0,82.26,62.63
2018,8,22,7,15,21.5,103.5,1.3,17.8,109.5,95.62,73.65
2018,8,22,7,30,0.0,117.0,1.3,18.3,117.0,109.77,85.81
2018,8,22,7,45,3.5,138.0,1.25,18.75,139.5,129.98,101.68
2018,8,22,8,0,7.0,159.0,1.2,19.2,162.0,150.66,117.65
2018,8,22,8,15,13.0,179.5,1.25,19.7,186.5,172.1,133.96
2018,8,22,8,30,19.0,200.0,1.3,20.2,211.0,194.24,150.66
2018,8,22,8,45,31.0,229.5,1.3,20.75,249.0,222.87,172.12
2018,8,22,9,0,43.0,259.0,1.3,21.3,287.0,257.07,197.6
2018,8,22,9,15,114.5,286.0,1.35,21.85,367.0,315.73,241.54
2018,8,22,9,30,186.0,313.0,1.4,22.4,447.0,385.04,292.87
2018,8,22,9,45,410.0,267.0,1.5,22.95,581.0,477.53,362.77
2018,8,22,10,0,634.0,221.0,1.6,23.5,715.0,593.42,448.21
2018,8,22,10,15,717.5,194.5,1.65,23.95,773.0,651.25,489.6
2018,8,22,10,30,801.0,168.0,1.7,24.4,831.0,714.88,534.69
2018,8,22,10,45,811.0,167.5,1.75,24.85,854.0,751.23,559.14
2018,8,22,11,0,821.0,167.0,1.8,25.3,877.0,786.19,581.62
2018,8,22,11,15,827.5,166.0,1.9,25.55,892.0,816.32,601.31
2018,8,22,11,30,834.0,165.0,2.0,25.8,907.0,844.49,619.69
2018,8,22,11,45,839.5,163.0,2.05,26.1,914.5,868.73,634.89
2018,8,22,12,0,845.0,161.0,2.1,26.4,922.0,890.63,648.59
2018,8,22,12,15,844.0,162.0,2.2,26.55,921.0,907.3,659.78
2018,8,22,12,30,843.0,163.0,2.3,26.7,920.0,921.23,669.32
2018,8,22,12,45,839.5,162.5,2.35,26.8,910.0,928.6,674.39
2018,8,22,13,0,836.0,162.0,2.4,26.9,900.0,933.07,677.74
2018,8,22,13,15,833.5,159.5,2.5,26.85,883.5,933.48,679.44
2018,8,22,13,30,831.0,157.0,2.6,26.8,867.0,930.95,679.35
2018,8,22,13,45,827.0,153.5,2.65,26.75,843.5,923.08,675.47
2018,8,22,14,0,823.0,150.0,2.7,26.7,820.0,912.32,669.81
2018,8,22,14,15,815.5,147.5,2.8,26.45,790.0,896.63,661.88
2018,8,22,14,30,808.0,145.0,2.9,26.2,760.0,878.28,652.17
2018,8,22,14,45,798.0,141.0,2.95,26.0,723.0,853.62,637.71
2018,8,22,15,0,788.0,137.0,3.0,25.8,686.0,826.62,621.61
2018,8,22,15,15,771.5,133.5,3.0,25.8,643.5,792.61,599.79
2018,8,22,15,30,755.0,130.0,3.0,25.8,601.0,760.06,578.87
2018,8,22,15,45,735.0,125.0,3.05,24.95,554.0,718.74,553.58
2018,8,22,16,0,715.0,120.0,3.1,24.1,507.0,676.43,527.04
2018,8,22,16,15,688.0,114.0,3.05,23.45,457.0,627.33,492.99
2018,8,22,16,30,661.0,108.0,3.0,22.8,407.0,578.27,457.98
2018,8,22,16,45,624.5,100.5,3.0,22.15,355.0,521.88,416.42
2018,8,22,17,0,588.0,93.0,3.0,21.5,303.0,466.88,374.52
2018,8,22,17,15,536.5,84.5,2.9,20.7,252.0,404.29,325.13
2018,8,22,17,30,485.0,76.0,2.8,19.9,201.0,345.02,276.62
2018,8,22,17,45,413.5,64.0,2.75,19.1,153.5,275.3,218.27
2018,8,22,18,0,342.0,52.0,2.7,18.3,106.0,214.17,165.39
2018,8,22,18,15,241.5,37.0,2.6,17.75,68.0,145.84,104.72
2018,8,22,18,30,141.0,22.0,2.5,17.2,30.0,79.15,6.1
2018,8,22,18,45,70.5,11.0,2.4,16.65,15.0,29.23,0.0
2018,8,22,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,15,6.5,1.5,1.35,13.4,1.5,0.0,0.0
2018,8,23,5,30,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,8,23,5,45,11.5,13.5,1.7,14.75,14.0,13.27,0.0
2018,8,23,6,0,10.0,24.0,1.9,15.4,25.0,22.68,11.71
2018,8,23,6,15,35.0,44.0,1.95,15.85,50.0,40.06,28.91
2018,8,23,6,30,60.0,64.0,2.0,16.3,75.0,54.27,42.0
2018,8,23,6,45,51.5,85.5,2.05,16.75,97.0,74.67,60.23
2018,8,23,7,0,43.0,107.0,2.1,17.2,119.0,94.59,72.99
2018,8,23,7,15,44.0,127.0,2.05,17.65,141.5,115.47,89.28
2018,8,23,7,30,45.0,147.0,2.0,18.1,164.0,136.58,105.97
2018,8,23,7,45,56.5,170.5,2.0,18.5,195.5,162.64,126.26
2018,8,23,8,0,68.0,194.0,2.0,18.9,227.0,190.09,147.59
2018,8,23,8,15,85.0,219.0,2.0,19.35,264.5,221.71,171.92
2018,8,23,8,30,102.0,244.0,2.0,19.8,302.0,255.21,197.58
2018,8,23,8,45,126.0,267.5,2.0,20.25,345.0,287.77,222.24
2018,8,23,9,0,150.0,291.0,2.0,20.7,388.0,327.1,251.9
2018,8,23,9,15,229.5,299.5,2.0,21.1,458.5,382.86,293.87
2018,8,23,9,30,309.0,308.0,2.0,21.5,529.0,441.75,337.91
2018,8,23,9,45,472.0,269.5,2.05,21.9,626.5,514.51,393.12
2018,8,23,10,0,635.0,231.0,2.1,22.3,724.0,601.91,458.26
2018,8,23,10,15,667.5,226.5,2.15,22.6,762.0,646.49,490.4
2018,8,23,10,30,700.0,222.0,2.2,22.9,800.0,692.11,523.03
2018,8,23,10,45,706.0,225.5,2.25,23.2,821.5,726.57,546.93
2018,8,23,11,0,712.0,229.0,2.3,23.5,843.0,759.73,569.63
2018,8,23,11,15,715.0,231.5,2.35,23.7,857.0,788.13,589.0
2018,8,23,11,30,718.0,234.0,2.4,23.9,871.0,814.77,607.0
2018,8,23,11,45,718.0,236.0,2.45,24.1,877.0,836.51,621.54
2018,8,23,12,0,718.0,238.0,2.5,24.3,883.0,856.12,634.59
2018,8,23,12,15,714.5,239.5,2.55,24.35,880.5,869.94,644.06
2018,8,23,12,30,711.0,241.0,2.6,24.4,878.0,881.34,651.91
2018,8,23,12,45,703.5,243.0,2.7,24.45,868.0,887.18,656.55
2018,8,23,13,0,696.0,245.0,2.8,24.5,858.0,890.47,659.56
2018,8,23,13,15,691.5,242.0,2.85,24.4,841.0,888.93,659.59
2018,8,23,13,30,687.0,239.0,2.9,24.3,824.0,884.84,658.01
2018,8,23,13,45,679.0,235.5,2.95,24.2,800.0,874.54,652.27
2018,8,23,14,0,671.0,232.0,3.0,24.1,776.0,861.79,644.95
2018,8,23,14,15,660.0,227.0,3.05,23.85,745.0,842.47,633.53
2018,8,23,14,30,649.0,222.0,3.1,23.6,714.0,820.96,620.57
2018,8,23,14,45,635.0,216.0,3.1,23.35,677.5,793.77,603.28
2018,8,23,15,0,621.0,210.0,3.1,23.1,641.0,764.79,584.61
2018,8,23,15,15,602.5,203.0,3.1,23.1,599.5,729.45,560.65
2018,8,23,15,30,584.0,196.0,3.1,23.1,558.0,690.35,533.82
2018,8,23,15,45,560.5,187.0,3.15,22.25,512.5,647.23,505.44
2018,8,23,16,0,537.0,178.0,3.2,21.4,467.0,603.82,476.1
2018,8,23,16,15,506.0,168.0,3.15,20.85,419.0,554.03,440.27
2018,8,23,16,30,475.0,158.0,3.1,20.3,371.0,505.05,404.2
2018,8,23,16,45,437.5,144.5,3.1,19.7,321.5,449.2,362.03
2018,8,23,17,0,400.0,131.0,3.1,19.1,272.0,395.3,320.13
2018,8,23,17,15,351.5,114.0,3.05,18.5,223.0,333.75,270.73
2018,8,23,17,30,303.0,97.0,3.0,17.9,174.0,269.03,217.44
2018,8,23,17,45,244.0,77.5,2.95,17.3,130.0,207.64,165.47
2018,8,23,18,0,185.0,58.0,2.9,16.7,86.0,151.33,116.85
2018,8,23,18,15,123.5,37.5,2.85,16.4,53.0,97.79,68.8
2018,8,23,18,30,62.0,17.0,2.8,16.1,20.0,42.54,0.0
2018,8,23,18,45,31.0,8.5,2.75,15.8,10.0,16.35,0.0
2018,8,23,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.6,13.85,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,9.5,2.0,14.4,9.5,9.34,0.0
2018,8,24,6,0,2.0,17.0,2.2,14.7,17.0,16.4,6.66
2018,8,24,6,15,1.0,31.0,2.2,15.1,31.0,29.94,20.22
2018,8,24,6,30,0.0,45.0,2.2,15.5,45.0,43.16,32.38
2018,8,24,6,45,0.0,65.0,2.2,15.85,65.0,61.23,48.63
2018,8,24,7,0,0.0,85.0,2.2,16.2,85.0,79.34,61.46
2018,8,24,7,15,0.0,102.0,2.15,16.65,102.0,95.3,74.66
2018,8,24,7,30,0.0,119.0,2.1,17.1,119.0,111.34,87.63
2018,8,24,7,45,10.0,144.5,2.05,17.6,149.5,136.62,107.48
2018,8,24,8,0,20.0,170.0,2.0,18.1,180.0,163.1,128.03
2018,8,24,8,15,72.0,206.0,1.95,18.6,246.0,207.0,161.15
2018,8,24,8,30,124.0,242.0,1.9,19.1,312.0,256.33,198.59
2018,8,24,8,45,300.0,232.5,1.9,19.65,420.5,320.99,246.68
2018,8,24,9,0,476.0,223.0,1.9,20.2,529.0,402.51,308.45
2018,8,24,9,15,594.5,201.0,1.9,20.7,608.5,464.59,355.95
2018,8,24,9,30,713.0,179.0,1.9,21.2,688.0,536.12,410.07
2018,8,24,9,45,706.5,193.5,1.9,21.7,719.0,578.62,441.21
2018,8,24,10,0,700.0,208.0,1.9,22.2,750.0,619.41,470.34
2018,8,24,10,15,711.5,210.5,1.95,22.6,779.0,659.12,498.78
2018,8,24,10,30,723.0,213.0,2.0,23.0,808.0,698.2,526.2
2018,8,24,10,45,732.0,214.5,2.05,23.4,830.5,733.7,550.64
2018,8,24,11,0,741.0,216.0,2.1,23.8,853.0,768.0,573.87
2018,8,24,11,15,746.0,216.5,2.15,24.05,867.0,796.81,593.38
2018,8,24,11,30,751.0,217.0,2.2,24.3,881.0,823.83,611.51
2018,8,24,11,45,753.5,217.5,2.25,24.6,888.0,846.83,626.14
2018,8,24,12,0,756.0,218.0,2.3,24.9,895.0,867.66,639.37
2018,8,24,12,15,751.5,220.5,2.4,25.0,892.5,882.05,649.29
2018,8,24,12,30,747.0,223.0,2.5,25.1,890.0,893.89,657.67
2018,8,24,12,45,738.5,225.5,2.6,25.2,879.0,899.55,662.08
2018,8,24,13,0,730.0,228.0,2.7,25.3,868.0,902.55,664.87
2018,8,24,13,15,725.5,225.0,2.75,25.25,851.0,900.97,664.76
2018,8,24,13,30,721.0,222.0,2.8,25.2,834.0,896.74,663.03
2018,8,24,13,45,714.0,218.5,2.85,25.1,810.0,887.1,657.93
2018,8,24,14,0,707.0,215.0,2.9,25.0,786.0,874.9,651.24
2018,8,24,14,15,696.0,211.0,2.95,24.8,755.0,856.15,640.42
2018,8,24,14,30,685.0,207.0,3.0,24.6,724.0,835.13,628.09
2018,8,24,14,45,670.5,202.0,3.05,24.35,687.0,807.9,611.38
2018,8,24,15,0,656.0,197.0,3.1,24.1,650.0,778.82,593.04
2018,8,24,15,15,637.5,190.0,3.1,24.1,607.5,742.68,568.7
2018,8,24,15,30,619.0,183.0,3.1,24.1,565.0,705.26,543.18
2018,8,24,15,45,595.0,175.5,3.05,23.35,519.0,659.08,512.3
2018,8,24,16,0,571.0,168.0,3.0,22.6,473.0,615.86,482.83
2018,8,24,16,15,540.0,158.0,3.0,22.1,423.5,564.92,446.54
2018,8,24,16,30,509.0,148.0,3.0,21.6,374.0,514.71,409.89
2018,8,24,16,45,470.0,136.0,2.95,21.05,324.0,458.33,367.37
2018,8,24,17,0,431.0,124.0,2.9,20.5,274.0,403.99,325.19
2018,8,24,17,15,382.5,108.0,2.8,19.8,225.0,342.33,276.02
2018,8,24,17,30,334.0,92.0,2.7,19.1,176.0,284.21,228.18
2018,8,24,17,45,272.0,73.5,2.6,18.4,131.0,221.02,174.98
2018,8,24,18,0,210.0,55.0,2.5,17.7,86.0,163.3,125.3
2018,8,24,18,15,140.0,36.0,2.45,17.2,53.0,101.51,70.01
2018,8,24,18,30,70.0,17.0,2.4,16.7,20.0,44.61,0.0
2018,8,24,18,45,35.0,8.5,2.3,16.2,10.0,17.25,0.0
2018,8,24,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.8,3.0,0.0,0.0
2018,8,25,5,45,64.0,15.5,1.5,13.35,20.0,15.24,0.0
2018,8,25,6,0,112.0,28.0,1.6,13.9,37.0,23.35,11.46
2018,8,25,6,15,194.5,46.0,1.65,14.4,76.0,35.17,24.76
2018,8,25,6,30,277.0,64.0,1.7,14.9,115.0,47.94,36.64
2018,8,25,6,45,210.5,84.0,1.75,15.45,130.0,65.75,52.67
2018,8,25,7,0,144.0,104.0,1.8,16.0,145.0,90.21,67.95
2018,8,25,7,15,199.5,122.5,1.8,16.55,191.5,114.62,83.09
2018,8,25,7,30,255.0,141.0,1.8,17.1,238.0,149.66,108.0
2018,8,25,7,45,306.0,156.0,1.75,17.7,289.0,186.96,136.11
2018,8,25,8,0,357.0,171.0,1.7,18.3,340.0,229.48,169.35
2018,8,25,8,15,409.0,180.5,1.7,19.0,394.5,268.3,200.15
2018,8,25,8,30,461.0,190.0,1.7,19.7,449.0,316.71,238.62
2018,8,25,8,45,606.5,164.5,1.65,20.35,535.0,374.93,283.37
2018,8,25,9,0,752.0,139.0,1.6,21.0,621.0,446.24,338.21
2018,8,25,9,15,738.0,156.0,1.6,21.6,654.5,491.69,373.62
2018,8,25,9,30,724.0,173.0,1.6,22.2,688.0,534.94,406.2
2018,8,25,9,45,696.5,197.5,1.55,22.8,713.0,575.06,434.86
2018,8,25,10,0,669.0,222.0,1.5,23.4,738.0,611.81,459.98
2018,8,25,10,15,683.5,224.0,1.55,23.9,768.5,651.84,488.17
2018,8,25,10,30,698.0,226.0,1.6,24.4,799.0,691.54,515.51
2018,8,25,10,45,709.0,227.0,1.65,24.95,822.0,727.21,539.47
2018,8,25,11,0,720.0,228.0,1.7,25.5,845.0,761.88,562.35
2018,8,25,11,15,728.0,227.0,1.75,25.85,860.0,791.08,581.71
2018,8,25,11,30,736.0,226.0,1.8,26.2,875.0,818.69,599.82
2018,8,25,11,45,742.5,224.0,1.85,26.55,883.0,842.31,615.04
2018,8,25,12,0,749.0,222.0,1.9,26.9,891.0,863.92,628.49
2018,8,25,12,15,760.5,215.0,2.0,27.1,893.0,882.79,641.04
2018,8,25,12,30,772.0,208.0,2.1,27.3,895.0,899.38,652.19
2018,8,25,12,45,784.5,198.0,2.2,27.5,890.0,908.9,658.85
2018,8,25,13,0,797.0,188.0,2.3,27.7,885.0,918.11,665.48
2018,8,25,13,15,795.5,184.5,2.45,27.65,868.5,918.37,667.48
2018,8,25,13,30,794.0,181.0,2.6,27.6,852.0,915.77,667.75
2018,8,25,13,45,790.5,176.5,2.7,27.5,828.5,907.5,664.1
2018,8,25,14,0,787.0,172.0,2.8,27.4,805.0,896.42,658.7
2018,8,25,14,15,772.5,169.5,2.85,27.0,770.5,878.23,649.03
2018,8,25,14,30,758.0,167.0,2.9,26.6,736.0,854.5,635.66
2018,8,25,14,45,721.5,169.5,3.0,26.2,689.0,815.12,611.82
2018,8,25,15,0,685.0,172.0,3.1,25.8,642.0,774.59,586.86
2018,8,25,15,15,690.0,158.0,3.1,25.8,606.0,749.29,570.83
2018,8,25,15,30,695.0,144.0,3.1,25.8,570.0,721.34,552.75
2018,8,25,15,45,680.5,136.0,3.15,24.55,525.5,682.63,529.46
2018,8,25,16,0,666.0,128.0,3.2,23.3,481.0,642.72,504.09
2018,8,25,16,15,641.0,122.5,3.15,22.55,434.5,597.31,472.3
2018,8,25,16,30,616.0,117.0,3.1,21.8,388.0,551.86,439.6
2018,8,25,16,45,577.5,108.5,3.05,21.1,337.0,495.01,397.03
2018,8,25,17,0,539.0,100.0,3.0,20.4,286.0,439.76,354.34
2018,8,25,17,15,485.5,89.5,2.95,19.7,235.5,374.31,302.08
2018,8,25,17,30,432.0,79.0,2.9,19.0,185.0,315.55,253.39
2018,8,25,17,45,359.0,65.0,2.8,18.3,138.5,248.29,196.41
2018,8,25,18,0,286.0,51.0,2.7,17.6,92.0,187.69,143.68
2018,8,25,18,15,190.0,34.0,2.65,17.15,56.5,122.55,83.39
2018,8,25,18,30,94.0,17.0,2.6,16.7,21.0,55.04,0.0
2018,8,25,18,45,47.0,8.5,2.55,16.2,10.5,8.36,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.5,12.35,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,8,26,5,45,97.0,13.0,1.9,13.45,20.0,12.78,0.0
2018,8,26,6,0,177.0,24.0,2.1,14.0,38.0,18.51,7.45
2018,8,26,6,15,247.5,37.0,2.15,14.5,72.5,27.93,18.45
2018,8,26,6,30,318.0,50.0,2.2,15.0,107.0,36.87,26.87
2018,8,26,6,45,213.5,65.0,2.2,15.5,109.0,51.78,40.35
2018,8,26,7,0,109.0,80.0,2.2,16.0,111.0,71.15,52.81
2018,8,26,7,15,58.5,84.5,2.15,16.5,101.5,78.61,58.57
2018,8,26,7,30,8.0,89.0,2.1,17.0,92.0,86.04,66.38
2018,8,26,7,45,40.0,123.0,2.05,17.55,141.5,120.24,92.93
2018,8,26,8,0,72.0,157.0,2.0,18.1,191.0,159.92,123.74
2018,8,26,8,15,222.0,176.0,1.95,18.7,297.0,215.09,163.65
2018,8,26,8,30,372.0,195.0,1.9,19.3,403.0,290.19,220.44
2018,8,26,8,45,605.0,150.0,1.85,19.9,521.5,359.98,273.02
2018,8,26,9,0,838.0,105.0,1.8,20.5,640.0,454.14,345.05
2018,8,26,9,15,856.5,105.5,1.8,21.1,683.0,504.01,384.38
2018,8,26,9,30,875.0,106.0,1.8,21.7,726.0,557.26,425.08
2018,8,26,9,45,891.5,104.5,1.8,22.35,764.0,604.32,460.08
2018,8,26,10,0,908.0,103.0,1.8,23.0,802.0,650.96,493.72
2018,8,26,10,15,916.5,103.5,1.9,23.5,831.5,693.61,524.47
2018,8,26,10,30,925.0,104.0,2.0,24.0,861.0,734.77,553.01
2018,8,26,10,45,930.5,105.0,2.05,24.5,883.5,772.57,577.21
2018,8,26,11,0,936.0,106.0,2.1,25.0,906.0,808.32,599.79
2018,8,26,11,15,940.0,106.0,2.2,25.3,921.0,839.72,620.17
2018,8,26,11,30,944.0,106.0,2.3,25.6,936.0,868.66,638.89
2018,8,26,11,45,945.5,106.0,2.4,25.95,942.5,892.91,654.37
2018,8,26,12,0,947.0,106.0,2.5,26.3,949.0,914.32,668.04
2018,8,26,12,15,943.0,108.0,2.6,26.4,946.0,930.0,678.68
2018,8,26,12,30,939.0,110.0,2.7,26.5,943.0,942.54,687.41
2018,8,26,12,45,931.5,113.0,2.8,26.6,932.0,949.8,692.82
2018,8,26,13,0,924.0,116.0,2.9,26.7,921.0,953.86,696.29
2018,8,26,13,15,919.5,114.5,2.95,26.6,902.5,952.88,696.76
2018,8,26,13,30,915.0,113.0,3.0,26.5,884.0,948.7,695.3
2018,8,26,13,45,909.0,112.0,3.1,26.4,859.0,940.56,691.71
2018,8,26,14,0,903.0,111.0,3.2,26.3,834.0,929.34,686.2
2018,8,26,14,15,894.5,109.5,3.25,26.05,802.0,912.41,676.99
2018,8,26,14,30,886.0,108.0,3.3,25.8,770.0,892.66,665.94
2018,8,26,14,45,874.5,106.5,3.35,25.5,732.0,867.66,651.45
2018,8,26,15,0,863.0,105.0,3.4,25.2,694.0,840.25,635.23
2018,8,26,15,15,848.0,102.0,3.4,25.2,650.0,810.86,616.54
2018,8,26,15,30,833.0,99.0,3.4,25.2,606.0,774.79,593.05
2018,8,26,15,45,812.5,95.5,3.45,24.25,557.5,732.29,567.08
2018,8,26,16,0,792.0,92.0,3.5,23.3,509.0,688.67,539.68
2018,8,26,16,15,763.5,88.5,3.45,22.6,457.0,638.67,505.91
2018,8,26,16,30,735.0,85.0,3.4,21.9,405.0,588.65,469.75
2018,8,26,16,45,696.5,80.0,3.35,21.25,352.0,533.78,428.51
2018,8,26,17,0,658.0,75.0,3.3,20.6,299.0,477.99,385.18
2018,8,26,17,15,604.0,68.0,3.2,19.75,246.5,413.5,333.57
2018,8,26,17,30,550.0,61.0,3.1,18.9,194.0,352.6,282.87
2018,8,26,17,45,469.0,52.5,3.0,18.1,146.0,282.13,222.78
2018,8,26,18,0,388.0,44.0,2.9,17.3,98.0,218.43,166.66
2018,8,26,18,15,263.0,30.5,2.85,16.8,60.5,142.35,94.33
2018,8,26,18,30,138.0,17.0,2.8,16.3,23.0,57.08,0.0
2018,8,26,18,45,69.0,8.5,2.7,15.8,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,8,27,5,30,12.0,2.0,2.4,15.1,2.0,0.0,0.0
2018,8,27,5,45,111.0,16.0,2.45,15.3,24.0,15.73,0.0
2018,8,27,6,0,210.0,30.0,2.5,15.5,46.0,23.6,10.27
2018,8,27,6,15,314.0,41.5,2.55,15.9,86.5,32.5,22.16
2018,8,27,6,30,418.0,53.0,2.6,16.3,127.0,39.68,29.14
2018,8,27,6,45,487.5,61.0,2.6,16.65,175.5,43.22,32.6
2018,8,27,7,0,557.0,69.0,2.6,17.0,224.0,59.65,36.37
2018,8,27,7,15,604.5,75.0,2.55,17.5,275.0,98.54,54.88
2018,8,27,7,30,652.0,81.0,2.5,18.0,326.0,142.55,84.91
2018,8,27,7,45,686.5,85.5,2.45,18.55,377.0,187.92,121.1
2018,8,27,8,0,721.0,90.0,2.4,19.1,428.0,236.7,162.34
2018,8,27,8,15,745.0,94.0,2.4,19.55,477.0,288.36,207.04
2018,8,27,8,30,769.0,98.0,2.4,20.0,526.0,338.66,250.42
2018,8,27,8,45,787.0,101.5,2.35,20.5,571.5,387.93,292.22
2018,8,27,9,0,805.0,105.0,2.3,21.0,617.0,438.07,333.55
2018,8,27,9,15,807.5,112.5,2.3,21.4,654.5,485.1,371.57
2018,8,27,9,30,810.0,120.0,2.3,21.8,692.0,531.16,407.65
2018,8,27,9,45,806.0,129.5,2.35,22.2,723.0,574.27,440.57
2018,8,27,10,0,802.0,139.0,2.4,22.6,754.0,615.57,471.24
2018,8,27,10,15,812.0,140.0,2.45,22.95,783.0,656.1,500.95
2018,8,27,10,30,822.0,141.0,2.5,23.3,812.0,695.58,529.27
2018,8,27,10,45,829.0,142.0,2.55,23.65,834.0,731.62,554.41
2018,8,27,11,0,836.0,143.0,2.6,24.0,856.0,766.02,577.03
2018,8,27,11,15,840.5,143.0,2.65,24.2,870.0,795.67,596.59
2018,8,27,11,30,845.0,143.0,2.7,24.4,884.0,821.98,613.84
2018,8,27,11,45,847.5,143.0,2.75,24.6,890.5,845.04,628.88
2018,8,27,12,0,850.0,143.0,2.8,24.8,897.0,865.62,642.3
2018,8,27,12,15,843.5,146.5,2.85,24.9,893.5,882.02,653.23
2018,8,27,12,30,837.0,150.0,2.9,25.0,890.0,893.3,660.85
2018,8,27,12,45,825.5,154.0,2.95,25.1,877.5,897.74,664.04
2018,8,27,13,0,814.0,158.0,3.0,25.2,865.0,899.23,665.43
2018,8,27,13,15,809.5,156.0,3.05,25.1,847.5,898.02,665.67
2018,8,27,13,30,805.0,154.0,3.1,25.0,830.0,893.93,664.12
2018,8,27,13,45,798.0,152.0,3.15,24.95,805.5,884.75,659.14
2018,8,27,14,0,791.0,150.0,3.2,24.9,781.0,872.82,652.41
2018,8,27,14,15,781.5,147.5,3.25,24.65,750.0,855.48,642.59
2018,8,27,14,30,772.0,145.0,3.3,24.4,719.0,835.63,631.08
2018,8,27,14,45,760.5,140.5,3.3,24.15,682.0,809.58,614.98
2018,8,27,15,0,749.0,136.0,3.3,23.9,645.0,784.22,599.34
2018,8,27,15,15,731.5,132.0,3.3,23.9,602.5,749.81,576.62
2018,8,27,15,30,714.0,128.0,3.3,23.9,560.0,713.92,552.71
2018,8,27,15,45,694.5,122.0,3.3,23.15,514.0,673.03,526.43
2018,8,27,16,0,675.0,116.0,3.3,22.4,468.0,631.24,498.35
2018,8,27,16,15,651.0,108.0,3.25,21.85,419.5,583.47,464.18
2018,8,27,16,30,627.0,100.0,3.2,21.3,371.0,535.63,429.04
2018,8,27,16,45,593.0,92.0,3.1,20.8,321.5,481.91,388.02
2018,8,27,17,0,559.0,84.0,3.0,20.3,272.0,429.51,346.76
2018,8,27,17,15,508.5,75.0,2.9,19.7,223.0,368.94,297.69
2018,8,27,17,30,458.0,66.0,2.8,19.1,174.0,311.77,249.72
2018,8,27,17,45,385.0,54.5,2.7,18.5,129.5,245.9,193.42
2018,8,27,18,0,312.0,43.0,2.6,17.9,85.0,185.67,140.48
2018,8,27,18,15,205.5,29.0,2.55,17.5,52.0,119.54,75.45
2018,8,27,18,30,99.0,15.0,2.5,17.1,19.0,43.31,0.0
2018,8,27,18,45,49.5,7.5,2.4,16.65,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.0,15.25,4.0,3.93,0.0
2018,8,28,6,0,1.0,8.0,2.2,15.5,8.0,7.71,0.0
2018,8,28,6,15,0.5,14.5,2.25,15.8,14.5,13.98,6.31
2018,8,28,6,30,0.0,21.0,2.3,16.1,21.0,20.26,12.15
2018,8,28,6,45,0.0,29.0,2.35,16.4,29.0,27.99,19.18
2018,8,28,7,0,0.0,37.0,2.4,16.7,37.0,35.72,24.67
2018,8,28,7,15,0.0,46.0,2.4,17.1,46.0,44.43,31.99
2018,8,28,7,30,0.0,55.0,2.4,17.5,55.0,53.14,39.18
2018,8,28,7,45,0.0,71.0,2.4,17.85,71.0,68.64,51.93
2018,8,28,8,0,0.0,87.0,2.4,18.2,87.0,83.98,64.34
2018,8,28,8,15,2.0,109.5,2.4,18.7,110.5,105.62,81.63
2018,8,28,8,30,4.0,132.0,2.4,19.2,134.0,127.47,98.85
2018,8,28,8,45,33.5,188.0,2.4,19.7,209.0,187.04,145.58
2018,8,28,9,0,63.0,244.0,2.4,20.2,284.0,251.65,195.43
2018,8,28,9,15,103.0,279.5,2.45,20.55,350.0,306.45,237.16
2018,8,28,9,30,143.0,315.0,2.5,20.9,416.0,361.62,278.79
2018,8,28,9,45,354.0,273.5,2.5,21.3,540.0,449.24,346.44
2018,8,28,10,0,565.0,232.0,2.5,21.7,664.0,554.18,426.05
2018,8,28,10,15,721.5,170.5,2.55,22.0,743.5,622.58,478.28
2018,8,28,10,30,878.0,109.0,2.6,22.3,823.0,703.32,538.79
2018,8,28,10,45,886.0,108.5,2.65,22.6,845.5,739.88,563.03
2018,8,28,11,0,894.0,108.0,2.7,22.9,868.0,774.63,586.08
2018,8,28,11,15,898.5,108.0,2.75,23.05,882.5,805.16,606.42
2018,8,28,11,30,903.0,108.0,2.8,23.2,897.0,833.35,625.14
2018,8,28,11,45,906.0,107.5,2.8,23.4,904.0,857.35,640.53
2018,8,28,12,0,909.0,107.0,2.8,23.6,911.0,878.69,654.13
2018,8,28,12,15,910.5,106.0,2.85,23.65,910.0,895.45,665.45
2018,8,28,12,30,912.0,105.0,2.9,23.7,909.0,909.29,674.93
2018,8,28,12,45,912.0,104.0,2.9,23.8,900.5,918.79,681.14
2018,8,28,13,0,912.0,103.0,2.9,23.9,892.0,925.21,685.44
2018,8,28,13,15,910.0,101.0,2.95,23.85,875.0,925.68,686.69
2018,8,28,13,30,908.0,99.0,3.0,23.8,858.0,922.98,686.0
2018,8,28,13,45,904.5,97.5,3.0,23.75,834.5,916.32,682.44
2018,8,28,14,0,901.0,96.0,3.0,23.7,811.0,906.58,676.95
2018,8,28,14,15,894.5,94.0,3.0,23.55,780.0,890.65,667.66
2018,8,28,14,30,888.0,92.0,3.0,23.4,749.0,871.83,656.51
2018,8,28,14,45,879.5,89.5,3.0,23.25,712.0,848.01,641.97
2018,8,28,15,0,871.0,87.0,3.0,23.1,675.0,821.64,625.67
2018,8,28,15,15,856.5,85.0,3.0,23.1,632.0,788.6,604.27
2018,8,28,15,30,842.0,83.0,3.0,23.1,589.0,753.66,581.4
2018,8,28,15,45,825.0,80.0,2.9,22.55,542.0,714.03,555.64
2018,8,28,16,0,808.0,77.0,2.8,22.0,495.0,677.47,531.76
2018,8,28,16,15,785.5,73.0,2.75,21.55,445.0,630.5,499.74
2018,8,28,16,30,763.0,69.0,2.7,21.1,395.0,583.1,465.47
2018,8,28,16,45,729.5,65.0,2.65,20.7,343.5,528.89,424.33
2018,8,28,17,0,696.0,61.0,2.6,20.3,292.0,475.71,382.56
2018,8,28,17,15,645.0,55.5,2.5,19.7,240.0,413.03,331.89
2018,8,28,17,30,594.0,50.0,2.4,19.1,188.0,356.28,283.92
2018,8,28,17,45,513.5,43.0,2.35,18.5,140.5,286.57,224.15
2018,8,28,18,0,433.0,36.0,2.3,17.9,93.0,223.89,168.18
2018,8,28,18,15,287.0,25.5,2.2,17.45,56.0,141.11,84.26
2018,8,28,18,30,141.0,15.0,2.1,17.0,19.0,54.86,0.0
2018,8,28,18,45,70.5,7.5,2.0,16.55,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,14.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.3,14.6,2.0,0.0,0.0
2018,8,29,5,45,129.0,15.0,1.45,15.15,23.0,14.74,0.0
2018,8,29,6,0,243.0,27.0,1.6,15.7,44.0,22.1,7.55
2018,8,29,6,15,350.5,37.0,1.65,16.2,85.0,28.46,18.57
2018,8,29,6,30,458.0,47.0,1.7,16.7,126.0,34.45,24.5
2018,8,29,6,45,525.5,55.0,1.75,17.2,175.5,38.31,28.2
2018,8,29,7,0,593.0,63.0,1.8,17.7,225.0,52.1,31.54
2018,8,29,7,15,639.5,69.0,1.75,18.15,277.5,92.69,49.41
2018,8,29,7,30,686.0,75.0,1.7,18.6,330.0,138.24,79.78
2018,8,29,7,45,718.5,79.5,1.7,19.0,381.5,188.21,119.35
2018,8,29,8,0,751.0,84.0,1.7,19.4,433.0,237.86,161.2
2018,8,29,8,15,777.0,87.0,1.75,19.9,483.0,287.39,204.05
2018,8,29,8,30,803.0,90.0,1.8,20.4,533.0,339.01,248.39
2018,8,29,8,45,823.0,92.5,1.8,20.9,580.0,389.77,291.31
2018,8,29,9,0,843.0,95.0,1.8,21.4,627.0,441.54,333.83
2018,8,29,9,15,859.0,95.5,1.85,21.85,668.5,493.76,375.64
2018,8,29,9,30,875.0,96.0,1.9,22.3,710.0,542.39,413.67
2018,8,29,9,45,888.0,96.5,1.95,22.75,747.0,589.14,449.27
