Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,30,862.0,79.0,0.7,20.3,540.0,392.55,290.67
2018,10,18,9,45,874.5,80.5,0.8,21.1,572.0,435.78,325.99
2018,10,18,10,0,887.0,82.0,0.9,21.9,604.0,478.08,359.77
2018,10,18,10,15,895.5,83.5,0.9,22.65,629.5,517.3,389.79
2018,10,18,10,30,904.0,85.0,0.9,23.4,655.0,554.88,417.65
2018,10,18,10,45,911.0,86.0,0.9,24.1,674.0,589.33,442.51
2018,10,18,11,0,918.0,87.0,0.9,24.8,693.0,621.67,465.2
2018,10,18,11,15,921.5,87.5,0.9,25.3,703.5,649.12,484.3
2018,10,18,11,30,925.0,88.0,0.9,25.8,714.0,673.97,501.21
2018,10,18,11,45,925.5,88.0,0.85,26.3,716.0,693.63,513.71
2018,10,18,12,0,926.0,88.0,0.8,26.8,718.0,710.36,523.96
2018,10,18,12,15,924.0,88.0,0.8,27.0,712.0,722.36,531.49
2018,10,18,12,30,922.0,88.0,0.8,27.2,706.0,731.24,537.08
2018,10,18,12,45,917.0,87.5,0.8,27.4,691.5,734.37,538.99
2018,10,18,13,0,912.0,87.0,0.8,27.6,677.0,734.33,538.99
2018,10,18,13,15,905.0,85.5,0.8,27.65,655.0,728.68,535.75
2018,10,18,13,30,898.0,84.0,0.8,27.7,633.0,719.94,530.62
2018,10,18,13,45,887.0,83.0,0.8,27.7,604.0,705.99,522.22
2018,10,18,14,0,876.0,82.0,0.8,27.7,575.0,689.23,512.04
2018,10,18,14,15,861.5,80.0,0.8,27.55,539.5,666.39,497.92
2018,10,18,14,30,847.0,78.0,0.8,27.4,504.0,644.37,483.53
2018,10,18,14,45,826.5,75.5,0.85,27.2,463.0,612.68,462.76
2018,10,18,15,0,806.0,73.0,0.9,27.0,422.0,579.25,440.21
2018,10,18,15,15,776.5,70.0,0.9,27.0,376.5,538.56,410.99
2018,10,18,15,30,747.0,67.0,0.9,27.0,331.0,497.16,380.42
2018,10,18,15,45,704.5,62.0,0.95,26.1,282.5,446.41,343.44
2018,10,18,16,0,662.0,57.0,1.0,25.2,234.0,396.5,305.37
2018,10,18,16,15,595.5,51.5,1.05,23.95,186.0,339.44,260.37
2018,10,18,16,30,529.0,46.0,1.1,22.7,138.0,283.62,214.33
2018,10,18,16,45,419.0,37.0,1.15,21.45,95.0,212.13,154.5
2018,10,18,17,0,309.0,28.0,1.2,20.2,52.0,146.31,82.01
2018,10,18,17,15,166.0,16.0,1.2,19.5,27.5,62.22,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,18.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,46.5,6.0,1.05,14.45,7.5,0.0,0.0
2018,10,19,6,30,93.0,12.0,1.0,14.9,15.0,11.8,0.0
2018,10,19,6,45,110.5,26.5,0.95,15.35,36.0,22.13,8.75
2018,10,19,7,0,128.0,41.0,0.9,15.8,57.0,33.65,23.09
2018,10,19,7,15,283.5,52.5,0.9,16.5,108.5,39.12,28.6
2018,10,19,7,30,439.0,64.0,0.9,17.2,160.0,46.72,35.57
2018,10,19,7,45,560.5,64.5,0.95,17.9,217.5,63.46,36.06
2018,10,19,8,0,682.0,65.0,1.0,18.6,275.0,104.19,55.03
2018,10,19,8,15,717.5,69.5,1.0,19.4,321.5,151.74,88.88
2018,10,19,8,30,753.0,74.0,1.0,20.2,368.0,198.93,126.39
2018,10,19,8,45,778.0,77.0,1.0,21.0,411.0,244.94,165.17
2018,10,19,9,0,803.0,80.0,1.0,21.8,454.0,292.26,205.34
2018,10,19,9,15,821.5,83.0,1.1,22.7,492.5,338.52,244.53
2018,10,19,9,30,840.0,86.0,1.2,23.6,531.0,384.97,283.02
2018,10,19,9,45,854.0,87.5,1.25,24.5,563.5,428.11,317.94
2018,10,19,10,0,868.0,89.0,1.3,25.4,596.0,470.54,351.26
2018,10,19,10,15,877.0,90.0,1.3,25.95,621.0,511.03,382.4
2018,10,19,10,30,886.0,91.0,1.3,26.5,646.0,547.74,409.95
2018,10,19,10,45,891.5,92.5,1.3,27.1,664.0,581.24,434.38
2018,10,19,11,0,897.0,94.0,1.3,27.7,682.0,612.61,456.63
2018,10,19,11,15,900.5,94.0,1.25,28.05,692.0,639.02,475.03
2018,10,19,11,30,904.0,94.0,1.2,28.4,702.0,662.88,491.23
2018,10,19,11,45,904.5,94.0,1.2,28.8,704.0,682.14,504.3
2018,10,19,12,0,905.0,94.0,1.2,29.2,706.0,698.52,515.23
2018,10,19,12,15,901.0,95.0,1.15,29.35,699.5,709.92,522.54
2018,10,19,12,30,897.0,96.0,1.1,29.5,693.0,718.26,527.41
2018,10,19,12,45,890.0,96.5,1.05,29.7,678.5,720.93,528.51
2018,10,19,13,0,883.0,97.0,1.0,29.9,664.0,720.52,527.71
2018,10,19,13,15,876.0,95.0,1.0,29.85,642.0,714.45,524.39
2018,10,19,13,30,869.0,93.0,1.0,29.8,620.0,708.06,521.01
2018,10,19,13,45,857.5,91.5,1.0,29.75,591.0,693.75,512.4
2018,10,19,14,0,846.0,90.0,1.0,29.7,562.0,676.69,501.84
2018,10,19,14,15,831.0,87.0,1.0,29.5,526.5,653.07,486.72
2018,10,19,14,30,816.0,84.0,1.0,29.3,491.0,627.12,469.77
2018,10,19,14,45,794.5,81.5,1.05,29.1,450.5,595.54,448.89
2018,10,19,15,0,773.0,79.0,1.1,28.9,410.0,562.34,426.28
2018,10,19,15,15,742.0,75.0,1.1,28.9,364.5,520.65,396.24
2018,10,19,15,30,711.0,71.0,1.1,28.9,319.0,480.53,366.44
2018,10,19,15,45,667.0,65.5,1.05,27.85,271.5,430.04,329.23
2018,10,19,16,0,623.0,60.0,1.0,26.8,224.0,380.68,291.34
2018,10,19,16,15,555.5,53.5,1.05,25.5,177.0,321.33,244.84
2018,10,19,16,30,488.0,47.0,1.1,24.2,130.0,265.75,199.25
2018,10,19,16,45,361.5,37.0,1.1,22.9,87.0,189.36,136.19
2018,10,19,17,0,235.0,27.0,1.1,21.6,44.0,118.99,59.39
2018,10,19,17,15,126.0,15.0,1.15,20.95,23.0,49.5,0.0
2018,10,19,17,30,17.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.2,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,14.3,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,14.8,16.0,12.78,0.0
2018,10,20,6,45,129.5,17.5,1.05,15.3,27.5,13.35,2.36
2018,10,20,7,0,141.0,22.0,1.0,15.8,39.0,16.26,8.21
2018,10,20,7,15,265.5,38.0,1.15,16.55,88.5,26.61,17.65
2018,10,20,7,30,390.0,54.0,1.3,17.3,138.0,37.88,27.78
2018,10,20,7,45,539.5,59.0,1.4,18.1,205.5,56.37,31.47
2018,10,20,8,0,689.0,64.0,1.5,18.9,273.0,101.66,53.1
2018,10,20,8,15,726.0,67.5,1.4,19.7,319.5,148.66,86.06
2018,10,20,8,30,763.0,71.0,1.3,20.5,366.0,195.45,123.07
2018,10,20,8,45,789.0,74.0,1.2,21.3,409.5,242.03,162.25
2018,10,20,9,0,815.0,77.0,1.1,22.1,453.0,289.99,202.85
2018,10,20,9,15,833.0,79.0,1.1,23.05,491.0,335.58,241.39
2018,10,20,9,30,851.0,81.0,1.1,24.0,529.0,381.27,279.05
2018,10,20,9,45,864.0,82.5,1.1,24.95,561.0,426.88,315.52
2018,10,20,10,0,877.0,84.0,1.1,25.9,593.0,468.81,348.11
2018,10,20,10,15,886.5,85.5,1.0,26.55,618.5,507.98,377.49
2018,10,20,10,30,896.0,87.0,0.9,27.2,644.0,545.6,404.62
2018,10,20,10,45,902.5,87.5,0.85,27.8,662.0,578.89,428.21
2018,10,20,11,0,909.0,88.0,0.8,28.4,680.0,610.06,449.57
2018,10,20,11,15,912.0,88.5,0.85,28.65,690.0,636.85,468.96
2018,10,20,11,30,915.0,89.0,0.9,28.9,700.0,661.03,486.29
2018,10,20,11,45,916.0,88.5,1.0,29.1,702.0,680.22,500.64
2018,10,20,12,0,917.0,88.0,1.1,29.3,704.0,696.51,512.9
2018,10,20,12,15,914.5,88.5,1.2,29.3,698.0,708.48,522.35
2018,10,20,12,30,912.0,89.0,1.3,29.3,692.0,717.38,529.42
2018,10,20,12,45,907.0,88.5,1.4,29.3,677.5,720.41,532.66
2018,10,20,13,0,902.0,88.0,1.5,29.3,663.0,720.31,533.93
2018,10,20,13,15,895.0,87.0,1.55,29.2,641.5,715.2,531.71
2018,10,20,13,30,888.0,86.0,1.6,29.1,620.0,707.05,527.55
2018,10,20,13,45,877.5,84.0,1.65,28.95,591.0,692.49,519.18
2018,10,20,14,0,867.0,82.0,1.7,28.8,562.0,675.14,508.92
2018,10,20,14,15,852.0,80.0,1.7,28.55,526.5,655.25,496.01
2018,10,20,14,30,837.0,78.0,1.7,28.3,491.0,630.07,479.16
2018,10,20,14,45,816.5,75.0,1.7,28.05,450.0,598.19,457.21
2018,10,20,15,0,796.0,72.0,1.7,27.8,409.0,564.6,433.5
2018,10,20,15,15,765.5,69.0,1.7,27.8,364.0,523.86,403.47
2018,10,20,15,30,735.0,66.0,1.7,27.8,319.0,482.51,372.13
2018,10,20,15,45,692.5,61.0,1.65,26.8,271.5,432.54,334.53
2018,10,20,16,0,650.0,56.0,1.6,25.8,224.0,385.91,297.85
2018,10,20,16,15,583.0,50.0,1.45,24.5,176.5,326.74,250.17
2018,10,20,16,30,516.0,44.0,1.3,23.2,129.0,271.3,203.67
2018,10,20,16,45,402.0,34.5,1.2,21.9,87.0,199.5,142.85
2018,10,20,17,0,288.0,25.0,1.1,20.6,45.0,131.52,56.61
2018,10,20,17,15,153.5,14.0,1.05,19.9,23.5,55.47,0.0
2018,10,20,17,30,19.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.0,18.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,15,34.0,4.5,0.85,12.25,5.0,0.0,0.0
2018,10,21,6,30,68.0,9.0,0.9,12.5,10.0,8.85,0.0
2018,10,21,6,45,83.0,15.0,0.9,12.75,21.0,11.39,0.51
2018,10,21,7,0,98.0,21.0,0.9,13.0,32.0,15.51,7.66
2018,10,21,7,15,49.0,31.5,0.95,13.5,37.0,28.55,19.6
2018,10,21,7,30,0.0,42.0,1.0,14.0,42.0,40.57,30.56
2018,10,21,7,45,0.0,54.0,1.05,14.45,54.0,52.18,38.89
2018,10,21,8,0,0.0,66.0,1.1,14.9,66.0,63.49,48.44
2018,10,21,8,15,2.5,90.0,1.1,15.65,91.0,85.84,66.9
2018,10,21,8,30,5.0,114.0,1.1,16.4,116.0,108.51,85.22
2018,10,21,8,45,13.5,139.0,1.1,17.1,145.0,133.75,105.14
2018,10,21,9,0,22.0,164.0,1.1,17.8,174.0,159.94,125.54
2018,10,21,9,15,80.0,189.0,1.05,18.45,230.0,199.62,155.37
2018,10,21,9,30,138.0,214.0,1.0,19.1,286.0,245.08,189.78
2018,10,21,9,45,285.0,207.5,1.0,19.75,368.0,303.72,233.63
2018,10,21,10,0,432.0,201.0,1.0,20.4,450.0,374.21,286.66
2018,10,21,10,15,562.5,175.0,0.95,21.05,513.5,430.67,328.89
2018,10,21,10,30,693.0,149.0,0.9,21.7,577.0,494.62,376.2
2018,10,21,10,45,796.0,120.5,0.9,22.3,625.5,548.35,415.74
2018,10,21,11,0,899.0,92.0,0.9,22.9,674.0,604.55,456.46
2018,10,21,11,15,902.0,93.0,0.95,23.35,684.0,631.54,475.86
2018,10,21,11,30,905.0,94.0,1.0,23.8,694.0,655.97,493.39
2018,10,21,11,45,905.0,94.0,1.05,24.2,695.5,674.82,506.91
2018,10,21,12,0,905.0,94.0,1.1,24.6,697.0,690.77,518.29
2018,10,21,12,15,900.5,94.5,1.2,25.0,690.0,701.28,526.26
2018,10,21,12,30,896.0,95.0,1.3,25.4,683.0,708.7,531.92
2018,10,21,12,45,887.5,95.5,1.4,25.8,667.5,710.31,533.41
2018,10,21,13,0,879.0,96.0,1.5,26.2,652.0,708.84,532.91
2018,10,21,13,15,871.5,94.5,1.6,26.2,630.5,705.35,531.95
2018,10,21,13,30,864.0,93.0,1.7,26.2,609.0,696.73,527.51
2018,10,21,13,45,852.5,91.5,1.85,26.2,580.0,682.5,519.38
2018,10,21,14,0,841.0,90.0,2.0,26.2,551.0,665.55,508.93
2018,10,21,14,15,825.5,87.5,2.05,25.95,516.0,642.33,493.68
2018,10,21,14,30,810.0,85.0,2.1,25.7,481.0,616.82,476.47
2018,10,21,14,45,788.5,82.0,2.2,25.4,440.5,584.99,454.54
2018,10,21,15,0,767.0,79.0,2.3,25.1,400.0,551.55,430.78
2018,10,21,15,15,735.0,75.0,2.3,25.1,355.0,509.74,399.18
2018,10,21,15,30,703.0,71.0,2.3,25.1,310.0,469.66,368.0
2018,10,21,15,45,657.5,65.5,2.35,23.9,262.5,419.1,329.53
2018,10,21,16,0,612.0,60.0,2.4,22.7,215.0,369.78,290.34
2018,10,21,16,15,540.5,53.0,2.2,21.65,168.0,309.17,240.24
2018,10,21,16,30,469.0,46.0,2.0,20.6,121.0,252.63,191.9
2018,10,21,16,45,348.5,35.5,1.75,19.6,80.5,179.8,129.1
2018,10,21,17,0,228.0,25.0,1.5,18.6,40.0,110.31,36.66
2018,10,21,17,15,117.0,13.0,1.45,17.9,20.5,44.1,0.0
2018,10,21,17,30,6.0,1.0,1.4,17.2,1.0,0.0,0.0
2018,10,21,17,45,3.0,0.5,1.35,16.5,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,33.5,4.0,1.2,12.0,4.5,0.0,0.0
2018,10,22,6,30,67.0,8.0,1.4,12.4,9.0,7.86,0.0
2018,10,22,6,45,45.0,9.0,1.55,12.85,11.0,6.72,0.0
2018,10,22,7,0,23.0,10.0,1.7,13.3,13.0,8.61,1.68
2018,10,22,7,15,11.5,15.5,1.75,13.7,17.0,15.07,7.66
2018,10,22,7,30,0.0,21.0,1.8,14.1,21.0,20.26,12.44
2018,10,22,7,45,0.0,26.5,1.85,14.45,26.5,25.57,16.24
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,30.89,20.79
2018,10,22,8,15,0.0,54.5,1.85,15.25,54.5,52.65,39.22
2018,10,22,8,30,0.0,77.0,1.8,15.7,77.0,74.25,57.23
2018,10,22,8,45,0.0,100.0,1.8,16.2,100.0,95.7,74.81
2018,10,22,9,0,0.0,123.0,1.8,16.7,123.0,117.17,92.14
2018,10,22,9,15,2.5,138.5,1.8,17.2,140.0,132.67,104.29
2018,10,22,9,30,5.0,154.0,1.8,17.7,157.0,148.45,116.58
2018,10,22,9,45,30.5,186.5,1.8,18.2,204.0,187.23,146.97
2018,10,22,10,0,56.0,219.0,1.8,18.7,251.0,230.12,180.3
2018,10,22,10,15,219.5,224.5,1.8,19.15,358.0,313.22,244.87
2018,10,22,10,30,383.0,230.0,1.8,19.6,465.0,410.75,319.59
2018,10,22,10,45,628.0,164.5,1.85,20.0,562.5,495.71,385.22
2018,10,22,11,0,873.0,99.0,1.9,20.4,660.0,592.94,459.21
2018,10,22,11,15,893.0,93.5,1.95,20.75,675.0,622.98,481.6
2018,10,22,11,30,913.0,88.0,2.0,21.1,690.0,651.17,502.8
2018,10,22,11,45,914.0,88.0,2.05,21.45,692.0,670.7,517.28
2018,10,22,12,0,915.0,88.0,2.1,21.8,694.0,687.35,529.55
2018,10,22,12,15,913.0,88.0,2.15,21.9,688.0,699.06,538.67
2018,10,22,12,30,911.0,88.0,2.2,22.0,682.0,707.69,545.32
2018,10,22,12,45,907.0,87.5,2.3,22.15,668.0,711.35,548.52
2018,10,22,13,0,903.0,87.0,2.4,22.3,654.0,711.9,549.65
2018,10,22,13,15,895.0,86.0,2.45,22.2,632.0,706.1,546.64
2018,10,22,13,30,887.0,85.0,2.5,22.1,610.0,697.27,541.59
2018,10,22,13,45,876.0,83.5,2.6,22.0,581.0,682.97,532.93
2018,10,22,14,0,865.0,82.0,2.7,21.9,552.0,665.9,521.85
2018,10,22,14,15,848.5,79.5,2.75,21.6,516.0,644.59,507.41
2018,10,22,14,30,832.0,77.0,2.8,21.3,480.0,618.07,488.91
2018,10,22,14,45,809.0,74.5,2.85,20.95,439.0,585.49,465.5
2018,10,22,15,0,786.0,72.0,2.9,20.6,398.0,551.36,440.29
2018,10,22,15,15,754.5,68.5,2.9,20.6,352.5,510.04,408.13
2018,10,22,15,30,723.0,65.0,2.9,20.6,307.0,468.2,374.71
2018,10,22,15,45,677.0,60.0,2.9,19.55,259.5,417.26,334.49
2018,10,22,16,0,631.0,55.0,2.9,18.5,212.0,370.01,295.52
2018,10,22,16,15,559.0,49.0,2.8,17.75,165.5,310.05,244.55
2018,10,22,16,30,487.0,43.0,2.7,17.0,119.0,254.22,195.47
2018,10,22,16,45,360.5,33.5,2.6,16.25,78.5,180.34,130.0
2018,10,22,17,0,234.0,24.0,2.5,15.5,38.0,109.05,22.31
2018,10,22,17,15,117.0,12.0,2.35,15.05,19.0,42.66,0.0
2018,10,22,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.75,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.2,2.0,1.97,0.0
2018,10,23,6,45,0.0,5.0,1.25,12.65,5.0,4.82,0.0
2018,10,23,7,0,0.0,8.0,1.3,13.1,8.0,7.71,0.88
2018,10,23,7,15,11.0,13.5,1.35,13.5,15.5,13.13,5.94
2018,10,23,7,30,22.0,19.0,1.4,13.9,23.0,17.71,10.18
2018,10,23,7,45,11.0,25.5,1.45,14.3,27.5,25.01,15.62
2018,10,23,8,0,0.0,32.0,1.5,14.7,32.0,30.89,20.81
2018,10,23,8,15,25.0,64.5,1.5,15.1,74.0,64.26,47.97
2018,10,23,8,30,50.0,97.0,1.5,15.5,116.0,98.99,75.82
2018,10,23,8,45,224.5,127.5,1.55,15.9,226.5,160.22,119.71
2018,10,23,9,0,399.0,158.0,1.6,16.3,337.0,241.58,181.02
2018,10,23,9,15,454.5,161.0,1.7,16.7,381.5,281.54,213.42
2018,10,23,9,30,510.0,164.0,1.8,17.1,426.0,325.54,249.3
2018,10,23,9,45,479.0,185.0,1.85,17.45,443.0,355.53,274.98
2018,10,23,10,0,448.0,206.0,1.9,17.8,460.0,382.33,297.31
2018,10,23,10,15,435.5,219.5,2.0,18.0,475.5,407.84,318.2
2018,10,23,10,30,423.0,233.0,2.1,18.2,491.0,431.59,337.25
2018,10,23,10,45,460.5,228.0,2.2,18.35,516.0,463.0,362.23
2018,10,23,11,0,498.0,223.0,2.3,18.5,541.0,495.27,387.66
2018,10,23,11,15,574.5,199.0,2.35,18.55,571.0,532.72,417.44
2018,10,23,11,30,651.0,175.0,2.4,18.6,601.0,572.78,448.99
2018,10,23,11,45,742.5,145.5,2.5,18.6,632.5,616.44,483.56
2018,10,23,12,0,834.0,116.0,2.6,18.6,664.0,660.18,518.0
2018,10,23,12,15,804.0,124.5,2.6,18.5,649.0,661.56,519.24
2018,10,23,12,30,774.0,133.0,2.6,18.4,634.0,660.28,518.71
2018,10,23,12,45,698.5,153.5,2.65,18.35,598.5,637.34,501.62
2018,10,23,13,0,623.0,174.0,2.7,18.3,563.0,611.24,482.09
2018,10,23,13,15,598.0,175.0,2.6,18.4,538.0,597.15,471.49
2018,10,23,13,30,573.0,176.0,2.5,18.5,513.0,578.62,457.52
2018,10,23,13,45,478.0,189.5,2.45,18.6,461.0,527.33,417.95
2018,10,23,14,0,383.0,203.0,2.4,18.7,409.0,469.92,373.55
2018,10,23,14,15,534.5,155.0,2.25,18.8,422.5,519.08,413.66
2018,10,23,14,30,686.0,107.0,2.1,18.9,436.0,557.68,444.33
2018,10,23,14,45,594.5,113.0,2.0,19.0,380.5,496.23,396.34
2018,10,23,15,0,503.0,119.0,1.9,19.1,325.0,433.75,347.55
2018,10,23,15,15,598.0,93.5,1.9,19.1,311.0,449.6,360.51
2018,10,23,15,30,693.0,68.0,1.9,19.1,297.0,454.49,363.6
2018,10,23,15,45,667.0,60.5,1.75,18.8,253.5,411.98,328.48
2018,10,23,16,0,641.0,53.0,1.6,18.5,210.0,366.99,290.42
2018,10,23,16,15,574.5,47.0,1.45,17.65,164.0,311.78,243.55
2018,10,23,16,30,508.0,41.0,1.3,16.8,118.0,257.89,196.23
2018,10,23,16,45,379.5,31.5,1.2,15.9,77.0,183.17,129.79
2018,10,23,17,0,251.0,22.0,1.1,15.0,36.0,110.36,2.88
2018,10,23,17,15,125.5,11.0,1.15,14.55,18.0,43.44,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.5,0.8,12.4,5.0,0.0,0.0
2018,10,24,6,30,70.0,9.0,0.8,12.7,10.0,8.85,0.0
2018,10,24,6,45,193.0,21.0,0.75,13.0,38.5,16.81,0.0
2018,10,24,7,0,316.0,33.0,0.7,13.3,67.0,25.61,15.88
2018,10,24,7,15,386.0,44.5,0.85,13.85,107.0,33.38,23.68
2018,10,24,7,30,456.0,56.0,1.0,14.4,147.0,40.73,30.57
2018,10,24,7,45,563.0,57.0,1.1,15.0,199.5,47.99,28.94
2018,10,24,8,0,670.0,58.0,1.2,15.6,252.0,89.19,46.28
2018,10,24,8,15,720.5,60.0,1.25,16.2,300.0,131.56,73.77
2018,10,24,8,30,771.0,62.0,1.3,16.8,348.0,178.28,109.92
2018,10,24,8,45,796.0,64.0,1.3,17.45,390.0,223.53,148.53
2018,10,24,9,0,821.0,66.0,1.3,18.1,432.0,270.01,189.01
2018,10,24,9,15,836.5,69.0,1.3,18.75,469.0,318.56,231.16
2018,10,24,9,30,852.0,72.0,1.3,19.4,506.0,363.65,269.79
2018,10,24,9,45,863.0,73.5,1.35,20.0,536.5,405.19,305.04
2018,10,24,10,0,874.0,75.0,1.4,20.6,567.0,445.71,338.53
2018,10,24,10,15,881.5,76.5,1.5,21.05,591.0,483.38,369.37
2018,10,24,10,30,889.0,78.0,1.6,21.5,615.0,519.38,398.2
2018,10,24,10,45,894.0,78.5,1.65,21.95,632.0,551.25,423.09
2018,10,24,11,0,899.0,79.0,1.7,22.4,649.0,580.92,445.8
2018,10,24,11,15,901.0,79.5,1.8,22.65,658.0,606.52,465.7
2018,10,24,11,30,903.0,80.0,1.9,22.9,667.0,629.51,483.41
2018,10,24,11,45,902.5,80.0,2.05,23.1,668.0,647.72,497.83
2018,10,24,12,0,902.0,80.0,2.2,23.3,669.0,663.04,510.03
2018,10,24,12,15,899.0,79.5,2.3,23.45,662.0,673.26,518.29
2018,10,24,12,30,896.0,79.0,2.4,23.6,655.0,680.43,524.26
2018,10,24,12,45,891.0,78.5,2.5,23.7,640.5,683.2,526.86
2018,10,24,13,0,886.0,78.0,2.6,23.8,626.0,682.9,527.42
2018,10,24,13,15,877.0,77.0,2.6,23.85,604.0,676.36,523.23
2018,10,24,13,30,868.0,76.0,2.6,23.9,582.0,666.86,517.07
2018,10,24,13,45,856.0,75.0,2.65,23.9,553.5,652.54,507.75
2018,10,24,14,0,844.0,74.0,2.7,23.9,525.0,635.57,496.09
2018,10,24,14,15,828.0,72.0,2.65,23.75,490.5,612.44,479.63
2018,10,24,14,30,812.0,70.0,2.6,23.6,456.0,590.14,463.43
2018,10,24,14,45,766.5,72.5,2.55,23.5,411.5,550.29,433.57
2018,10,24,15,0,721.0,75.0,2.5,23.4,367.0,509.94,402.86
2018,10,24,15,15,634.0,79.0,2.5,23.4,314.0,450.48,356.71
2018,10,24,15,30,547.0,83.0,2.5,23.4,261.0,392.13,310.56
2018,10,24,15,45,523.0,71.5,2.3,22.8,220.5,351.0,277.51
2018,10,24,16,0,499.0,60.0,2.1,22.2,180.0,309.95,243.24
2018,10,24,16,15,485.0,49.5,1.9,21.4,144.0,274.63,212.18
2018,10,24,16,30,471.0,39.0,1.7,20.6,108.0,239.33,179.36
2018,10,24,16,45,345.0,30.0,1.5,19.8,70.0,168.22,115.7
2018,10,24,17,0,219.0,21.0,1.3,19.0,32.0,97.8,0.0
2018,10,24,17,15,109.5,10.5,1.35,18.6,16.0,38.37,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,0.95,12.6,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,0.9,13.0,10.0,8.85,0.0
2018,10,25,6,45,150.5,14.0,0.85,13.35,25.5,10.3,0.0
2018,10,25,7,0,211.0,19.0,0.8,13.7,41.0,13.15,5.3
2018,10,25,7,15,222.0,28.0,0.8,14.25,62.0,18.99,11.02
2018,10,25,7,30,233.0,37.0,0.8,14.8,83.0,26.45,17.88
2018,10,25,7,45,128.0,45.0,0.8,15.4,71.5,38.23,25.79
2018,10,25,8,0,23.0,53.0,0.8,16.0,60.0,51.95,37.74
2018,10,25,8,15,11.5,74.5,0.85,16.65,78.0,72.77,55.37
2018,10,25,8,30,0.0,96.0,0.9,17.3,96.0,91.38,71.05
2018,10,25,8,45,21.0,133.0,0.9,18.0,142.5,129.49,101.08
2018,10,25,9,0,42.0,170.0,0.9,18.7,189.0,166.44,129.69
2018,10,25,9,15,120.5,191.0,1.0,19.4,251.0,209.24,161.37
2018,10,25,9,30,199.0,212.0,1.1,20.1,313.0,261.83,201.05
2018,10,25,9,45,452.5,168.5,1.2,20.8,416.0,326.77,248.69
2018,10,25,10,0,706.0,125.0,1.3,21.5,519.0,413.86,314.24
2018,10,25,10,15,798.5,101.5,1.4,22.15,566.0,463.56,352.77
2018,10,25,10,30,891.0,78.0,1.5,22.8,613.0,516.84,393.78
2018,10,25,10,45,897.0,79.0,1.55,23.5,630.5,549.7,418.73
2018,10,25,11,0,903.0,80.0,1.6,24.2,648.0,580.44,441.62
2018,10,25,11,15,906.0,80.0,1.6,24.6,657.5,606.17,460.66
2018,10,25,11,30,909.0,80.0,1.6,25.0,667.0,629.33,477.47
2018,10,25,11,45,910.0,80.5,1.6,25.4,669.5,649.05,491.52
2018,10,25,12,0,911.0,81.0,1.6,25.8,672.0,665.93,503.33
2018,10,25,12,15,907.5,81.5,1.65,26.0,665.5,676.96,511.64
2018,10,25,12,30,904.0,82.0,1.7,26.2,659.0,684.91,517.77
2018,10,25,12,45,897.0,82.5,1.75,26.4,644.5,687.47,520.04
2018,10,25,13,0,890.0,83.0,1.8,26.6,630.0,686.95,520.09
2018,10,25,13,15,882.5,81.5,1.85,26.65,608.0,680.94,516.74
2018,10,25,13,30,875.0,80.0,1.9,26.7,586.0,671.96,511.36
2018,10,25,13,45,864.0,78.5,1.95,26.75,557.5,657.79,502.12
2018,10,25,14,0,853.0,77.0,2.0,26.8,529.0,640.91,490.83
2018,10,25,14,15,837.5,75.0,2.05,26.65,494.5,621.0,477.44
2018,10,25,14,30,822.0,73.0,2.1,26.5,460.0,596.03,460.19
2018,10,25,14,45,800.5,70.5,2.1,26.4,420.0,564.85,437.69
2018,10,25,15,0,779.0,68.0,2.1,26.3,380.0,532.08,413.48
2018,10,25,15,15,747.0,64.5,2.1,26.3,335.5,491.11,382.34
2018,10,25,15,30,715.0,61.0,2.1,26.3,291.0,449.7,349.98
2018,10,25,15,45,668.0,56.5,1.95,25.35,244.5,399.76,310.91
2018,10,25,16,0,621.0,52.0,1.8,24.4,198.0,353.55,273.21
2018,10,25,16,15,546.5,45.5,1.65,23.2,152.5,293.38,223.72
2018,10,25,16,30,472.0,39.0,1.5,22.0,107.0,237.66,176.1
2018,10,25,16,45,338.0,29.5,1.35,20.75,68.5,163.87,110.04
2018,10,25,17,0,204.0,20.0,1.2,19.5,30.0,90.6,0.0
2018,10,25,17,15,102.0,10.0,1.25,18.9,15.0,35.58,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.9,14.05,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,14.3,10.0,8.85,0.0
2018,10,26,6,45,241.5,19.5,0.85,14.6,39.5,15.7,0.0
2018,10,26,7,0,391.0,30.0,0.8,14.9,69.0,23.16,13.34
2018,10,26,7,15,489.0,36.5,0.85,15.5,112.5,26.5,17.43
2018,10,26,7,30,587.0,43.0,0.9,16.1,156.0,32.56,23.12
2018,10,26,7,45,614.0,51.0,0.95,16.75,198.0,39.7,29.57
2018,10,26,8,0,641.0,59.0,1.0,17.4,240.0,80.84,41.26
2018,10,26,8,15,646.0,69.0,0.95,18.2,278.0,123.54,70.03
2018,10,26,8,30,651.0,79.0,0.9,19.0,316.0,166.22,103.85
2018,10,26,8,45,728.0,73.0,0.8,19.85,367.5,212.04,139.56
2018,10,26,9,0,805.0,67.0,0.7,20.7,419.0,260.97,178.93
2018,10,26,9,15,808.0,73.5,0.65,21.6,453.0,304.98,216.68
2018,10,26,9,30,811.0,80.0,0.6,22.5,487.0,347.88,252.55
2018,10,26,9,45,785.5,94.0,0.55,23.4,508.0,385.68,283.67
2018,10,26,10,0,760.0,108.0,0.5,24.3,529.0,419.98,310.75
2018,10,26,10,15,684.5,138.0,0.55,25.0,530.0,441.12,328.04
2018,10,26,10,30,609.0,168.0,0.6,25.7,531.0,457.77,341.0
2018,10,26,10,45,536.5,198.0,0.65,26.4,524.5,468.83,349.11
2018,10,26,11,0,464.0,228.0,0.7,27.1,518.0,475.14,353.17
2018,10,26,11,15,566.5,195.5,0.75,27.5,555.0,517.55,384.73
2018,10,26,11,30,669.0,163.0,0.8,27.9,592.0,563.6,418.26
2018,10,26,11,45,712.0,148.5,0.9,28.35,606.0,591.11,438.33
2018,10,26,12,0,755.0,134.0,1.0,28.8,620.0,617.52,457.67
2018,10,26,12,15,810.0,113.0,1.1,28.9,630.0,643.3,477.36
2018,10,26,12,30,865.0,92.0,1.2,29.0,640.0,665.71,494.75
2018,10,26,12,45,864.5,90.0,1.3,29.1,627.5,669.83,498.73
2018,10,26,13,0,864.0,88.0,1.4,29.2,615.0,670.99,500.77
2018,10,26,13,15,842.0,90.5,1.45,29.1,589.0,661.92,495.41
2018,10,26,13,30,820.0,93.0,1.5,29.0,563.0,648.16,486.84
2018,10,26,13,45,746.0,107.5,1.55,28.9,519.0,611.99,461.77
2018,10,26,14,0,672.0,122.0,1.6,28.8,475.0,573.81,435.02
2018,10,26,14,15,641.0,119.5,1.6,28.55,438.0,543.83,414.46
2018,10,26,14,30,610.0,117.0,1.6,28.3,401.0,512.6,392.54
2018,10,26,14,45,629.5,101.0,1.6,28.1,371.5,495.7,381.2
2018,10,26,15,0,649.0,85.0,1.6,27.9,342.0,475.55,366.9
2018,10,26,15,15,630.5,77.5,1.6,27.9,303.0,441.18,340.86
2018,10,26,15,30,612.0,70.0,1.6,27.9,264.0,405.93,313.42
2018,10,26,15,45,549.0,65.0,1.35,26.85,218.0,351.5,271.06
2018,10,26,16,0,486.0,60.0,1.1,25.8,172.0,299.69,229.54
2018,10,26,16,15,416.0,51.0,1.1,24.75,131.0,243.71,184.16
2018,10,26,16,30,346.0,42.0,1.1,23.7,90.0,192.02,140.71
2018,10,26,16,45,239.0,30.0,1.1,22.65,57.0,130.14,84.45
2018,10,26,17,0,132.0,18.0,1.1,21.6,24.0,66.26,0.0
2018,10,26,17,15,66.0,9.0,1.1,21.15,12.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.85,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.9,15.2,6.0,5.9,0.0
2018,10,27,6,45,138.5,20.5,0.95,15.5,32.5,16.25,0.0
2018,10,27,7,0,247.0,35.0,1.0,15.8,59.0,27.24,16.3
2018,10,27,7,15,377.5,42.5,1.1,16.3,102.5,32.23,22.26
2018,10,27,7,30,508.0,50.0,1.2,16.8,146.0,36.06,26.06
2018,10,27,7,45,510.5,61.5,1.35,17.3,181.0,46.06,35.06
2018,10,27,8,0,513.0,73.0,1.5,17.8,216.0,83.62,48.28
2018,10,27,8,15,514.5,87.5,1.5,18.5,252.0,123.74,75.9
2018,10,27,8,30,516.0,102.0,1.5,19.2,288.0,163.68,107.56
2018,10,27,8,45,610.5,95.5,1.5,19.85,341.5,203.0,137.06
2018,10,27,9,0,705.0,89.0,1.5,20.5,395.0,250.56,174.75
2018,10,27,9,15,723.0,94.0,1.5,21.1,431.0,293.41,211.56
2018,10,27,9,30,741.0,99.0,1.5,21.7,467.0,336.59,248.11
2018,10,27,9,45,792.5,91.5,1.55,22.3,507.5,382.99,286.03
2018,10,27,10,0,844.0,84.0,1.6,22.9,548.0,429.29,323.3
2018,10,27,10,15,854.5,84.5,1.65,23.35,572.5,468.34,354.84
2018,10,27,10,30,865.0,85.0,1.7,23.8,597.0,503.78,382.97
2018,10,27,10,45,872.5,85.5,1.8,24.3,614.5,536.05,408.25
2018,10,27,11,0,880.0,86.0,1.9,24.8,632.0,566.34,431.52
2018,10,27,11,15,885.5,86.0,1.9,25.1,642.5,592.86,451.49
2018,10,27,11,30,891.0,86.0,1.9,25.4,653.0,616.99,469.36
2018,10,27,11,45,891.5,86.5,1.95,25.7,655.0,636.03,483.54
2018,10,27,12,0,892.0,87.0,2.0,26.0,657.0,652.27,495.54
2018,10,27,12,15,889.5,87.0,2.05,26.15,651.0,663.2,503.96
2018,10,27,12,30,887.0,87.0,2.1,26.3,645.0,671.14,510.21
2018,10,27,12,45,876.5,88.0,2.15,26.45,629.0,671.86,511.25
2018,10,27,13,0,866.0,89.0,2.2,26.6,613.0,669.56,510.14
2018,10,27,13,15,860.0,87.0,2.25,26.55,592.0,664.13,507.29
2018,10,27,13,30,854.0,85.0,2.3,26.5,571.0,658.2,503.96
2018,10,27,13,45,826.5,86.0,2.35,26.4,537.0,636.53,489.24
2018,10,27,14,0,799.0,87.0,2.4,26.3,503.0,612.57,472.73
2018,10,27,14,15,779.5,83.0,2.4,26.05,466.5,586.13,454.4
2018,10,27,14,30,760.0,79.0,2.4,25.8,430.0,557.68,434.24
2018,10,27,14,45,719.5,80.5,2.45,25.5,389.0,521.22,407.67
2018,10,27,15,0,679.0,82.0,2.5,25.2,348.0,486.19,381.49
2018,10,27,15,15,683.5,73.0,2.5,25.2,313.5,461.76,362.45
2018,10,27,15,30,688.0,64.0,2.5,25.2,279.0,432.93,339.19
2018,10,27,15,45,624.5,60.5,2.45,24.2,231.5,379.95,297.38
2018,10,27,16,0,561.0,57.0,2.4,23.2,184.0,327.41,254.56
2018,10,27,16,15,483.0,48.5,2.2,22.3,139.5,266.35,203.6
2018,10,27,16,30,405.0,40.0,2.0,21.4,95.0,210.07,155.07
2018,10,27,16,45,280.5,29.5,1.8,20.5,60.0,142.13,90.56
2018,10,27,17,0,156.0,19.0,1.6,19.6,25.0,63.12,0.0
2018,10,27,17,15,78.0,9.5,1.55,19.05,12.5,9.34,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,2.95,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,15.61,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,29.21,17.52
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,42.75,31.27
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,57.14,44.45
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,65.44,52.07
