Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,93.48,64.91
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,118.74,80.04
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,154.05,105.5
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,191.73,135.24
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,233.32,169.1
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,275.67,202.87
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,324.64,242.49
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,362.67,274.86
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,400.7,306.64
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,394.08,304.22
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,372.12,288.05
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,453.86,352.23
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,549.7,426.35
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,582.92,452.09
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,614.18,476.44
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,632.22,490.52
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,647.37,502.37
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,657.76,510.85
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,665.11,517.05
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,665.77,518.34
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,663.4,517.39
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,657.21,513.82
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,648.15,508.07
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,635.24,499.15
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,617.37,486.51
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,593.65,469.56
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,567.88,450.75
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,535.07,426.09
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,500.99,399.88
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,453.97,362.54
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,406.52,324.06
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,303.17,241.39
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,203.44,160.39
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,139.26,107.12
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,76.76,55.49
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,49.6,28.45
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,16.43,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,6,15,10.5,1.5,1.65,12.3,1.5,0.0,0.0
2018,10,29,6,30,21.0,3.0,1.7,12.7,3.0,2.95,0.0
2018,10,29,6,45,15.5,16.0,1.75,13.05,16.5,15.73,0.0
2018,10,29,7,0,10.0,29.0,1.8,13.4,30.0,26.76,15.3
2018,10,29,7,15,21.0,46.5,2.0,14.0,50.0,41.9,30.7
2018,10,29,7,30,32.0,64.0,2.2,14.6,70.0,56.77,44.4
2018,10,29,7,45,49.0,83.5,2.4,15.15,95.5,72.75,58.84
2018,10,29,8,0,66.0,103.0,2.6,15.7,121.0,93.82,71.71
2018,10,29,8,15,68.5,122.0,2.8,16.15,143.5,115.1,88.48
2018,10,29,8,30,71.0,141.0,3.0,16.6,166.0,136.73,105.9
2018,10,29,8,45,115.0,160.0,3.2,17.1,206.5,163.75,126.19
2018,10,29,9,0,159.0,179.0,3.4,17.6,247.0,198.12,152.85
2018,10,29,9,15,147.5,196.5,3.5,17.8,263.5,219.28,170.81
2018,10,29,9,30,136.0,214.0,3.6,18.0,280.0,239.34,187.59
2018,10,29,9,45,132.0,228.0,3.65,18.15,295.5,258.08,202.92
2018,10,29,10,0,128.0,242.0,3.7,18.3,311.0,276.33,217.63
2018,10,29,10,15,185.0,248.0,3.7,18.35,353.0,314.03,247.44
2018,10,29,10,30,242.0,254.0,3.7,18.4,395.0,354.55,279.52
2018,10,29,10,45,304.0,251.0,3.65,18.4,433.5,393.44,310.45
2018,10,29,11,0,366.0,248.0,3.6,18.4,472.0,435.01,343.41
2018,10,29,11,15,341.5,258.5,3.6,18.4,470.0,442.96,349.71
2018,10,29,11,30,317.0,269.0,3.6,18.4,468.0,448.9,354.39
2018,10,29,11,45,295.0,275.0,3.55,18.45,460.5,450.16,355.31
2018,10,29,12,0,273.0,281.0,3.5,18.5,453.0,449.8,354.9
2018,10,29,12,15,297.5,272.0,3.55,18.55,458.0,462.55,365.53
2018,10,29,12,30,322.0,263.0,3.6,18.6,463.0,474.67,375.63
2018,10,29,12,45,482.5,209.5,3.6,18.7,501.0,533.26,423.51
2018,10,29,13,0,643.0,156.0,3.6,18.8,539.0,589.2,468.7
2018,10,29,13,15,666.0,141.5,3.6,19.1,526.0,590.86,470.22
2018,10,29,13,30,689.0,127.0,3.6,19.4,513.0,589.77,469.93
2018,10,29,13,45,752.0,106.0,3.6,19.7,507.5,604.26,481.78
2018,10,29,14,0,815.0,85.0,3.6,20.0,502.0,613.4,489.38
2018,10,29,14,15,821.0,78.0,3.5,20.05,473.5,599.29,478.74
2018,10,29,14,30,827.0,71.0,3.4,20.1,445.0,582.19,465.71
2018,10,29,14,45,806.5,67.5,3.35,20.2,405.0,550.75,441.28
2018,10,29,15,0,786.0,64.0,3.3,20.3,365.0,517.68,415.12
2018,10,29,15,15,752.5,61.0,3.3,20.3,321.0,476.92,382.53
2018,10,29,15,30,719.0,58.0,3.3,20.3,277.0,435.79,348.72
2018,10,29,15,45,670.0,53.0,2.95,19.95,230.5,385.13,306.32
2018,10,29,16,0,621.0,48.0,2.6,19.6,184.0,335.85,263.79
2018,10,29,16,15,541.5,41.5,2.35,18.8,139.0,277.54,213.64
2018,10,29,16,30,462.0,35.0,2.1,18.0,94.0,221.71,163.84
2018,10,29,16,45,309.0,25.5,1.8,17.2,57.5,142.79,84.11
2018,10,29,17,0,156.0,16.0,1.5,16.4,21.0,58.99,0.0
2018,10,29,17,15,78.0,8.0,1.55,16.0,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,15,24.0,3.0,1.95,11.55,2.5,0.0,0.0
2018,10,30,6,30,48.0,6.0,2.0,11.9,5.0,0.0,0.0
2018,10,30,6,45,76.0,18.0,2.05,12.25,22.0,17.69,0.0
2018,10,30,7,0,104.0,30.0,2.1,12.6,39.0,24.93,13.42
2018,10,30,7,15,313.5,39.0,2.4,13.3,90.0,29.6,20.05
2018,10,30,7,30,523.0,48.0,2.7,14.0,141.0,34.98,25.3
2018,10,30,7,45,627.5,49.5,3.0,14.65,193.5,36.93,27.27
2018,10,30,8,0,732.0,51.0,3.3,15.3,246.0,72.36,35.05
2018,10,30,8,15,770.0,54.5,3.4,15.9,292.5,116.67,61.01
2018,10,30,8,30,808.0,58.0,3.5,16.5,339.0,163.96,96.56
2018,10,30,8,45,834.0,60.5,3.6,17.05,382.0,210.74,136.07
2018,10,30,9,0,860.0,63.0,3.7,17.6,425.0,262.0,180.93
2018,10,30,9,15,877.5,64.5,3.7,18.1,462.5,307.53,221.82
2018,10,30,9,30,895.0,66.0,3.7,18.6,500.0,352.93,262.25
2018,10,30,9,45,905.5,68.5,3.7,19.15,531.5,396.34,300.41
2018,10,30,10,0,916.0,71.0,3.7,19.7,563.0,438.61,336.69
2018,10,30,10,15,924.0,71.5,3.75,20.15,587.0,476.55,368.94
2018,10,30,10,30,932.0,72.0,3.8,20.6,611.0,512.73,398.99
2018,10,30,10,45,938.0,73.0,3.8,21.05,629.0,546.45,426.29
2018,10,30,11,0,944.0,74.0,3.8,21.5,647.0,577.94,451.23
2018,10,30,11,15,947.5,73.5,3.85,21.8,656.5,604.16,472.11
2018,10,30,11,30,951.0,73.0,3.9,22.1,666.0,627.7,490.59
2018,10,30,11,45,952.0,73.5,3.95,22.4,668.0,647.95,506.29
2018,10,30,12,0,953.0,74.0,4.0,22.7,670.0,665.24,519.55
2018,10,30,12,15,949.5,74.0,4.0,22.85,663.0,676.15,528.11
2018,10,30,12,30,946.0,74.0,4.0,23.0,656.0,683.86,534.23
2018,10,30,12,45,939.0,75.0,4.0,23.2,641.5,687.16,536.89
2018,10,30,13,0,932.0,76.0,4.0,23.4,627.0,687.28,537.15
2018,10,30,13,15,925.0,74.5,4.0,23.45,605.0,681.59,533.52
2018,10,30,13,30,918.0,73.0,4.0,23.5,583.0,672.81,527.55
2018,10,30,13,45,908.5,71.5,4.0,23.5,554.5,659.42,518.18
2018,10,30,14,0,899.0,70.0,4.0,23.5,526.0,643.17,506.56
2018,10,30,14,15,883.5,68.0,3.95,23.45,490.5,619.99,489.52
2018,10,30,14,30,868.0,66.0,3.9,23.4,455.0,594.45,470.41
2018,10,30,14,45,844.5,63.0,3.85,23.3,413.0,561.02,445.04
2018,10,30,15,0,821.0,60.0,3.8,23.2,371.0,529.01,420.06
2018,10,30,15,15,789.0,57.0,3.8,23.2,326.5,488.29,387.67
2018,10,30,15,30,757.0,54.0,3.8,23.2,282.0,447.04,353.9
2018,10,30,15,45,659.5,53.0,3.25,22.35,227.5,377.41,297.45
2018,10,30,16,0,562.0,52.0,2.7,21.5,173.0,315.04,245.52
2018,10,30,16,15,480.0,44.5,2.4,20.4,129.5,254.61,194.49
2018,10,30,16,30,398.0,37.0,2.1,19.3,86.0,199.27,145.8
2018,10,30,16,45,283.0,26.0,1.85,18.15,53.0,132.75,72.77
2018,10,30,17,0,168.0,15.0,1.6,17.0,20.0,60.71,0.0
2018,10,30,17,15,84.0,7.5,1.6,16.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.25,11.8,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,10,31,6,45,100.0,17.0,1.1,12.45,23.5,16.71,0.0
2018,10,31,7,0,171.0,29.0,1.0,12.8,43.0,22.58,11.07
2018,10,31,7,15,183.0,45.5,1.1,13.7,69.5,34.86,24.51
2018,10,31,7,30,195.0,62.0,1.2,14.6,96.0,49.68,38.12
2018,10,31,7,45,248.0,76.5,1.35,15.5,133.0,60.37,47.83
2018,10,31,8,0,301.0,91.0,1.5,16.4,170.0,82.56,55.96
2018,10,31,8,15,378.5,98.5,1.55,16.95,216.5,113.28,74.08
2018,10,31,8,30,456.0,106.0,1.6,17.5,263.0,151.16,100.53
2018,10,31,8,45,639.0,84.5,1.65,18.1,334.5,189.84,125.53
2018,10,31,9,0,822.0,63.0,1.7,18.7,406.0,246.73,167.91
2018,10,31,9,15,841.0,65.5,1.8,19.3,443.5,294.98,210.06
2018,10,31,9,30,860.0,68.0,1.9,19.9,481.0,340.13,249.41
2018,10,31,9,45,867.0,72.0,2.0,20.45,511.5,382.17,285.9
2018,10,31,10,0,874.0,76.0,2.1,21.0,542.0,422.91,320.48
2018,10,31,10,15,883.5,77.0,2.2,21.5,566.5,460.44,351.79
2018,10,31,10,30,893.0,78.0,2.3,22.0,591.0,496.43,381.15
2018,10,31,10,45,894.5,80.0,2.4,22.45,606.5,527.64,406.32
2018,10,31,11,0,896.0,82.0,2.5,22.9,622.0,556.5,429.15
2018,10,31,11,15,903.5,81.0,2.6,23.2,633.0,583.27,450.27
2018,10,31,11,30,911.0,80.0,2.7,23.5,644.0,607.66,469.28
2018,10,31,11,45,912.0,80.5,2.8,23.85,646.0,627.18,484.31
2018,10,31,12,0,913.0,81.0,2.9,24.2,648.0,643.87,497.06
2018,10,31,12,15,908.0,80.5,2.9,24.35,640.0,652.87,504.1
2018,10,31,12,30,903.0,80.0,2.9,24.5,632.0,658.77,508.83
2018,10,31,12,45,845.5,94.0,2.9,24.7,601.5,644.72,498.23
2018,10,31,13,0,788.0,108.0,2.9,24.9,571.0,626.19,484.4
2018,10,31,13,15,786.5,103.5,2.9,24.95,551.5,621.54,481.71
2018,10,31,13,30,785.0,99.0,2.9,25.0,532.0,614.14,476.86
2018,10,31,13,45,765.0,96.0,2.85,25.1,500.0,593.94,462.15
2018,10,31,14,0,745.0,93.0,2.8,25.2,468.0,571.47,445.68
2018,10,31,14,15,625.5,113.5,2.8,25.15,413.5,513.71,401.91
2018,10,31,14,30,506.0,134.0,2.8,25.1,359.0,453.03,355.51
2018,10,31,14,45,428.5,134.0,2.8,25.0,312.0,400.31,315.15
2018,10,31,15,0,351.0,134.0,2.8,24.9,265.0,349.62,275.64
2018,10,31,15,15,349.0,116.5,2.8,24.9,233.5,321.68,253.8
2018,10,31,15,30,347.0,99.0,2.8,24.9,202.0,292.57,230.28
2018,10,31,15,45,333.5,84.0,2.25,24.1,169.0,259.95,203.42
2018,10,31,16,0,320.0,69.0,1.7,23.3,136.0,227.22,175.54
2018,10,31,16,15,267.5,55.0,1.55,22.3,101.5,180.64,136.51
2018,10,31,16,30,215.0,41.0,1.4,21.3,67.0,137.6,99.06
2018,10,31,16,45,141.0,26.5,1.25,20.3,40.5,87.19,42.3
2018,10,31,17,0,67.0,12.0,1.1,19.3,14.0,29.88,0.0
2018,10,31,17,15,33.5,6.0,1.1,19.05,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,1,6,15,14.0,2.0,1.05,13.6,1.5,0.0,0.0
2018,11,1,6,30,28.0,4.0,1.1,14.0,3.0,0.0,0.0
2018,11,1,6,45,34.0,16.0,1.1,14.4,17.0,15.73,0.0
2018,11,1,7,0,40.0,28.0,1.1,14.8,31.0,24.57,11.62
2018,11,1,7,15,85.5,45.0,1.25,15.55,57.5,38.66,27.44
2018,11,1,7,30,131.0,62.0,1.4,16.3,84.0,49.64,37.75
2018,11,1,7,45,154.5,80.5,1.5,17.05,114.5,63.22,49.98
2018,11,1,8,0,178.0,99.0,1.6,17.8,145.0,86.65,62.56
2018,11,1,8,15,201.0,114.5,1.55,18.5,175.5,112.8,80.49
2018,11,1,8,30,224.0,130.0,1.5,19.2,206.0,141.07,101.58
2018,11,1,8,45,320.5,135.5,1.5,19.95,259.5,176.66,126.5
2018,11,1,9,0,417.0,141.0,1.5,20.7,313.0,217.5,156.75
2018,11,1,9,15,434.0,151.5,1.6,21.45,345.0,252.12,185.35
2018,11,1,9,30,451.0,162.0,1.7,22.2,377.0,287.55,214.42
2018,11,1,9,45,469.0,169.5,1.85,23.0,406.0,321.28,241.81
2018,11,1,10,0,487.0,177.0,2.0,23.8,435.0,355.52,269.15
2018,11,1,10,15,558.0,164.0,2.1,24.35,472.5,394.07,299.35
2018,11,1,10,30,629.0,151.0,2.2,24.9,510.0,436.4,332.22
2018,11,1,10,45,711.0,130.0,2.3,25.45,547.0,478.61,364.87
2018,11,1,11,0,793.0,109.0,2.4,26.0,584.0,524.3,399.78
2018,11,1,11,15,851.5,92.0,2.5,26.35,609.0,561.27,428.23
2018,11,1,11,30,910.0,75.0,2.6,26.7,634.0,598.31,456.48
2018,11,1,11,45,911.5,75.0,2.65,27.1,636.0,617.51,470.78
2018,11,1,12,0,913.0,75.0,2.7,27.5,638.0,633.9,482.91
2018,11,1,12,15,872.0,87.5,2.7,27.7,621.0,633.85,482.8
2018,11,1,12,30,831.0,100.0,2.7,27.9,604.0,631.55,480.98
2018,11,1,12,45,850.5,92.5,2.7,28.1,598.0,642.7,489.55
2018,11,1,13,0,870.0,85.0,2.7,28.3,592.0,649.16,494.68
2018,11,1,13,15,870.0,81.5,2.65,28.4,573.0,646.0,492.65
2018,11,1,13,30,870.0,78.0,2.6,28.5,554.0,639.85,488.48
2018,11,1,13,45,853.0,78.0,2.6,28.6,524.5,623.89,477.23
2018,11,1,14,0,836.0,78.0,2.6,28.7,495.0,608.07,465.9
2018,11,1,14,15,766.5,82.5,2.5,28.6,444.5,560.72,431.27
2018,11,1,14,30,697.0,87.0,2.4,28.5,394.0,514.53,397.09
2018,11,1,14,45,729.0,74.0,2.35,28.4,368.5,503.8,389.57
2018,11,1,15,0,761.0,61.0,2.3,28.3,343.0,490.66,379.47
2018,11,1,15,15,724.5,58.0,2.3,28.3,299.5,449.5,347.53
2018,11,1,15,30,688.0,55.0,2.3,28.3,256.0,408.23,314.68
2018,11,1,15,45,616.0,51.0,1.7,27.0,208.0,349.87,268.29
2018,11,1,16,0,544.0,47.0,1.1,25.7,160.0,297.06,224.83
2018,11,1,16,15,463.0,41.0,1.15,24.8,119.5,240.23,178.12
2018,11,1,16,30,382.0,35.0,1.2,23.9,79.0,188.39,132.95
2018,11,1,16,45,242.5,24.0,1.2,23.0,47.0,114.12,48.69
2018,11,1,17,0,103.0,13.0,1.2,22.1,15.0,40.22,0.0
2018,11,1,17,15,51.5,6.5,1.2,21.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.65,16.75,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.6,16.8,2.0,0.0,0.0
2018,11,2,6,45,76.5,14.5,0.6,16.9,19.5,14.25,0.0
2018,11,2,7,0,134.0,27.0,0.6,17.0,37.0,21.08,8.23
2018,11,2,7,15,284.0,38.0,0.6,17.5,79.5,28.96,18.93
2018,11,2,7,30,434.0,49.0,0.6,18.0,122.0,36.63,26.23
2018,11,2,7,45,553.5,50.5,0.6,18.5,173.0,35.1,25.2
2018,11,2,8,0,673.0,52.0,0.6,19.0,224.0,63.72,31.99
2018,11,2,8,15,714.0,56.0,0.6,19.65,269.0,105.24,53.94
2018,11,2,8,30,755.0,60.0,0.6,20.3,314.0,150.11,85.52
2018,11,2,8,45,771.0,65.0,0.6,20.95,353.0,194.4,121.44
2018,11,2,9,0,787.0,70.0,0.6,21.6,392.0,239.13,159.28
2018,11,2,9,15,785.0,78.0,0.7,22.35,424.0,281.97,196.55
2018,11,2,9,30,783.0,86.0,0.8,23.1,456.0,323.34,232.15
2018,11,2,9,45,830.0,80.5,0.95,23.85,495.5,367.79,268.65
2018,11,2,10,0,877.0,75.0,1.1,24.6,535.0,416.34,307.62
2018,11,2,10,15,886.0,76.0,1.25,25.2,559.0,453.59,338.08
2018,11,2,10,30,895.0,77.0,1.4,25.8,583.0,489.26,366.66
2018,11,2,10,45,900.0,78.5,1.55,26.4,600.5,521.68,392.19
2018,11,2,11,0,905.0,80.0,1.7,27.0,618.0,551.93,415.56
2018,11,2,11,15,902.0,82.5,1.8,27.2,625.5,576.48,434.77
2018,11,2,11,30,899.0,85.0,1.9,27.4,633.0,598.25,451.66
2018,11,2,11,45,877.5,91.5,2.05,27.6,627.5,610.31,461.47
2018,11,2,12,0,856.0,98.0,2.2,27.8,622.0,619.64,469.13
2018,11,2,12,15,766.0,124.0,2.3,27.75,589.5,603.21,457.7
2018,11,2,12,30,676.0,150.0,2.4,27.7,557.0,582.61,443.06
2018,11,2,12,45,783.5,116.0,2.5,27.7,577.5,621.1,473.31
2018,11,2,13,0,891.0,82.0,2.6,27.7,598.0,655.64,500.28
2018,11,2,13,15,868.0,84.0,2.6,27.45,571.0,643.7,492.43
2018,11,2,13,30,845.0,86.0,2.6,27.2,544.0,631.32,484.36
2018,11,2,13,45,841.5,82.0,2.6,27.0,518.5,619.94,477.12
2018,11,2,14,0,838.0,78.0,2.6,26.8,493.0,605.75,467.66
2018,11,2,14,15,826.5,75.0,2.55,26.45,460.0,585.15,453.32
2018,11,2,14,30,815.0,72.0,2.5,26.1,427.0,562.19,436.93
2018,11,2,14,45,791.5,69.0,2.4,25.75,387.0,530.3,413.31
2018,11,2,15,0,768.0,66.0,2.3,25.4,347.0,496.96,388.01
2018,11,2,15,15,732.0,62.5,2.3,25.4,303.5,455.46,355.57
2018,11,2,15,30,696.0,59.0,2.3,25.4,260.0,413.76,322.02
2018,11,2,15,45,645.5,53.5,1.85,24.45,214.5,363.46,281.05
2018,11,2,16,0,595.0,48.0,1.4,23.5,169.0,317.44,242.02
2018,11,2,16,15,440.0,42.5,1.35,22.45,119.0,231.37,172.81
2018,11,2,16,30,285.0,37.0,1.3,21.4,69.0,155.51,110.04
2018,11,2,16,45,193.0,24.5,1.2,20.35,41.5,97.98,34.65
2018,11,2,17,0,101.0,12.0,1.1,19.3,14.0,38.37,0.0
2018,11,2,17,15,50.5,6.0,1.1,18.85,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.25,13.1,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,3,6,45,67.0,14.5,1.15,13.85,17.5,14.25,0.0
2018,11,3,7,0,104.0,26.0,1.1,14.2,33.0,21.71,7.67
2018,11,3,7,15,188.5,40.5,1.3,15.25,66.5,31.08,20.8
2018,11,3,7,30,273.0,55.0,1.5,16.3,100.0,41.38,30.48
2018,11,3,7,45,453.5,56.0,1.7,17.3,158.0,40.11,29.67
2018,11,3,8,0,634.0,57.0,1.9,18.3,216.0,61.43,32.12
2018,11,3,8,15,715.5,56.0,2.05,18.95,268.0,102.9,52.67
2018,11,3,8,30,797.0,55.0,2.2,19.6,320.0,148.46,83.05
2018,11,3,8,45,822.5,57.0,2.3,20.2,361.5,196.88,122.4
2018,11,3,9,0,848.0,59.0,2.4,20.8,403.0,243.12,162.06
2018,11,3,9,15,866.0,61.5,2.5,21.45,440.5,288.64,202.02
2018,11,3,9,30,884.0,64.0,2.6,22.1,478.0,334.13,241.72
2018,11,3,9,45,896.5,65.5,2.7,22.7,509.0,376.48,278.5
2018,11,3,10,0,909.0,67.0,2.8,23.3,540.0,417.87,313.68
2018,11,3,10,15,917.5,68.5,2.85,23.85,565.0,456.36,345.79
2018,11,3,10,30,926.0,70.0,2.9,24.4,590.0,493.18,375.75
2018,11,3,10,45,931.0,71.0,3.0,24.95,607.0,525.94,402.05
2018,11,3,11,0,936.0,72.0,3.1,25.5,624.0,556.44,426.02
2018,11,3,11,15,932.0,74.5,3.15,25.9,631.5,581.15,445.29
2018,11,3,11,30,928.0,77.0,3.2,26.3,639.0,602.93,461.99
2018,11,3,11,45,923.5,79.0,3.3,26.75,639.5,620.96,475.69
2018,11,3,12,0,919.0,81.0,3.4,27.2,640.0,635.97,486.95
2018,11,3,12,15,926.0,78.0,3.4,27.45,636.5,649.83,497.44
2018,11,3,12,30,933.0,75.0,3.4,27.7,633.0,660.75,505.68
2018,11,3,12,45,925.0,76.0,3.4,27.95,618.5,663.43,507.73
2018,11,3,13,0,917.0,77.0,3.4,28.2,604.0,662.99,507.48
2018,11,3,13,15,783.0,107.5,3.35,28.25,545.5,613.41,470.52
2018,11,3,13,30,649.0,138.0,3.3,28.3,487.0,561.29,431.44
2018,11,3,13,45,454.0,171.5,3.25,28.35,409.5,470.2,362.51
2018,11,3,14,0,259.0,205.0,3.2,28.4,332.0,378.68,291.93
2018,11,3,14,15,228.5,193.0,3.1,28.25,299.0,346.22,267.82
2018,11,3,14,30,198.0,181.0,3.0,28.1,266.0,307.91,238.8
2018,11,3,14,45,311.5,147.0,2.9,27.9,266.5,337.5,263.23
2018,11,3,15,0,425.0,113.0,2.8,27.7,267.0,361.59,282.43
2018,11,3,15,15,329.5,108.5,2.8,27.7,219.0,298.58,232.77
2018,11,3,15,30,234.0,104.0,2.8,27.7,171.0,233.59,181.23
2018,11,3,15,45,184.5,88.5,2.15,26.15,135.5,188.33,145.35
2018,11,3,16,0,135.0,73.0,1.5,24.6,100.0,145.8,110.93
2018,11,3,16,15,106.0,56.0,1.45,23.35,73.5,106.81,78.79
2018,11,3,16,30,77.0,39.0,1.4,22.1,47.0,75.07,51.27
2018,11,3,16,45,47.5,23.0,1.35,20.85,27.0,42.93,8.47
2018,11,3,17,0,18.0,7.0,1.3,19.6,7.0,11.56,0.0
2018,11,3,17,15,9.0,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,4,6,45,116.5,13.5,0.9,12.7,20.0,13.27,0.0
2018,11,4,7,0,209.0,24.0,0.9,12.8,38.0,19.18,4.93
2018,11,4,7,15,339.5,36.0,1.0,13.4,80.5,27.95,18.2
2018,11,4,7,30,470.0,48.0,1.1,14.0,123.0,36.25,26.26
2018,11,4,7,45,458.0,59.0,1.25,14.6,152.0,43.14,32.69
2018,11,4,8,0,446.0,70.0,1.4,15.2,181.0,65.23,40.69
2018,11,4,8,15,403.5,91.0,1.35,15.85,206.0,103.48,66.22
2018,11,4,8,30,361.0,112.0,1.3,16.5,231.0,137.46,93.78
2018,11,4,8,45,387.0,124.0,1.25,17.15,266.5,171.51,120.63
2018,11,4,9,0,413.0,136.0,1.2,17.8,302.0,207.54,149.98
2018,11,4,9,15,416.5,150.0,1.2,18.6,330.5,241.2,178.32
2018,11,4,9,30,420.0,164.0,1.2,19.4,359.0,274.61,206.1
2018,11,4,9,45,334.5,188.0,1.25,20.25,350.0,287.49,218.92
2018,11,4,10,0,249.0,212.0,1.3,21.1,341.0,291.12,223.4
2018,11,4,10,15,406.5,189.0,1.35,21.6,410.5,346.73,265.64
2018,11,4,10,30,564.0,166.0,1.4,22.1,480.0,412.78,315.77
2018,11,4,10,45,725.0,129.0,1.5,22.55,545.5,475.82,363.89
2018,11,4,11,0,886.0,92.0,1.6,23.0,611.0,545.68,416.73
2018,11,4,11,15,913.0,86.5,1.75,23.25,628.5,578.95,442.59
2018,11,4,11,30,940.0,81.0,1.9,23.5,646.0,609.83,466.68
2018,11,4,11,45,929.5,83.0,2.0,23.7,643.0,624.65,478.55
2018,11,4,12,0,919.0,85.0,2.1,23.9,640.0,636.21,487.95
2018,11,4,12,15,855.5,99.0,2.2,23.95,611.5,625.56,480.98
2018,11,4,12,30,792.0,113.0,2.3,24.0,583.0,610.28,470.54
2018,11,4,12,45,770.0,116.0,2.35,24.05,564.0,606.04,468.18
2018,11,4,13,0,748.0,119.0,2.4,24.1,545.0,599.97,464.28
2018,11,4,13,15,791.5,104.0,2.45,23.95,540.0,611.77,474.59
2018,11,4,13,30,835.0,89.0,2.5,23.8,535.0,621.21,482.96
2018,11,4,13,45,856.5,82.0,2.55,23.7,518.5,622.11,484.59
2018,11,4,14,0,878.0,75.0,2.6,23.6,502.0,617.06,481.86
2018,11,4,14,15,859.0,73.0,2.6,23.3,466.0,595.26,466.36
2018,11,4,14,30,840.0,71.0,2.6,23.0,430.0,568.7,447.1
2018,11,4,14,45,810.5,68.5,2.65,22.65,388.0,533.78,421.3
2018,11,4,15,0,781.0,66.0,2.7,22.3,346.0,497.62,393.8
2018,11,4,15,15,706.0,66.0,2.7,22.3,294.5,440.29,348.51
2018,11,4,15,30,631.0,66.0,2.7,22.3,243.0,387.42,305.65
2018,11,4,15,45,545.0,60.5,2.55,21.15,194.0,324.13,254.73
2018,11,4,16,0,459.0,55.0,2.4,20.0,145.0,264.9,205.69
2018,11,4,16,15,395.5,45.5,2.15,19.0,108.0,214.52,162.19
2018,11,4,16,30,332.0,36.0,1.9,18.0,71.0,167.92,118.45
2018,11,4,16,45,200.0,22.5,1.65,17.05,40.5,94.71,13.94
2018,11,4,17,0,68.0,9.0,1.4,16.1,10.0,26.3,0.0
2018,11,4,17,15,34.0,4.5,1.45,15.65,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,11,5,6,45,78.5,13.0,1.4,12.7,17.0,12.78,0.0
2018,11,5,7,0,134.0,23.0,1.4,13.1,32.0,17.97,2.73
2018,11,5,7,15,277.0,34.0,1.6,13.8,71.5,26.22,16.55
2018,11,5,7,30,420.0,45.0,1.8,14.5,111.0,33.64,23.85
2018,11,5,7,45,549.0,45.5,1.95,15.2,161.5,31.45,22.25
2018,11,5,8,0,678.0,46.0,2.1,15.9,212.0,51.62,25.71
2018,11,5,8,15,720.0,49.5,2.2,16.6,256.0,92.48,45.36
2018,11,5,8,30,762.0,53.0,2.3,17.3,300.0,136.73,75.82
2018,11,5,8,45,791.0,54.5,2.4,17.95,341.0,180.07,110.73
2018,11,5,9,0,820.0,56.0,2.5,18.6,382.0,228.16,151.82
2018,11,5,9,15,836.0,59.5,2.65,19.25,418.5,272.57,191.2
2018,11,5,9,30,852.0,63.0,2.8,19.9,455.0,316.85,230.36
2018,11,5,9,45,862.0,66.0,2.9,20.55,485.5,358.25,266.76
2018,11,5,10,0,872.0,69.0,3.0,21.2,516.0,398.6,301.5
2018,11,5,10,15,881.5,70.0,3.05,21.7,540.0,435.58,332.92
2018,11,5,10,30,891.0,71.0,3.1,22.2,564.0,471.04,362.36
2018,11,5,10,45,898.0,72.5,3.15,22.65,582.0,504.07,389.29
2018,11,5,11,0,905.0,74.0,3.2,23.1,600.0,535.06,414.03
2018,11,5,11,15,908.5,74.0,3.2,23.4,609.5,560.51,434.26
2018,11,5,11,30,912.0,74.0,3.2,23.7,619.0,583.43,452.19
2018,11,5,11,45,913.0,74.5,3.25,24.0,621.0,602.77,467.27
2018,11,5,12,0,914.0,75.0,3.3,24.3,623.0,619.29,480.02
2018,11,5,12,15,912.5,74.5,3.3,24.45,617.0,630.38,488.77
2018,11,5,12,30,911.0,74.0,3.3,24.6,611.0,638.46,495.18
2018,11,5,12,45,907.0,73.5,3.3,24.75,597.5,641.95,498.15
2018,11,5,13,0,903.0,73.0,3.3,24.9,584.0,642.39,498.82
2018,11,5,13,15,895.5,72.0,3.25,24.9,563.0,637.1,495.35
2018,11,5,13,30,888.0,71.0,3.2,24.9,542.0,628.84,489.65
2018,11,5,13,45,877.0,69.5,3.2,24.85,514.0,615.04,480.02
2018,11,5,14,0,866.0,68.0,3.2,24.8,486.0,598.53,468.23
2018,11,5,14,15,849.5,66.5,3.15,24.65,452.0,576.27,451.93
2018,11,5,14,30,833.0,65.0,3.1,24.5,418.0,554.56,435.64
2018,11,5,14,45,809.0,62.5,3.05,24.3,378.5,522.94,411.62
2018,11,5,15,0,785.0,60.0,3.0,24.1,339.0,489.85,385.88
2018,11,5,15,15,749.0,56.5,3.0,24.1,295.0,448.45,352.81
2018,11,5,15,30,713.0,53.0,3.0,24.1,251.0,406.84,318.59
2018,11,5,15,45,658.5,49.0,2.45,23.05,206.0,356.66,277.08
2018,11,5,16,0,604.0,45.0,1.9,22.0,161.0,308.14,235.53
2018,11,5,16,15,511.5,38.0,1.75,20.75,117.5,247.81,184.55
2018,11,5,16,30,419.0,31.0,1.6,19.5,74.0,190.71,131.76
2018,11,5,16,45,258.0,20.5,1.5,18.25,42.5,108.37,0.89
2018,11,5,17,0,97.0,10.0,1.4,17.0,11.0,34.43,0.0
2018,11,5,17,15,48.5,5.0,1.4,16.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,99.0,11.5,1.15,10.95,17.5,11.3,0.0
2018,11,6,7,0,198.0,23.0,1.1,11.1,35.0,18.62,1.07
2018,11,6,7,15,366.5,32.0,1.25,12.05,79.0,24.54,15.13
2018,11,6,7,30,535.0,41.0,1.4,13.0,123.0,30.21,20.97
2018,11,6,7,45,617.5,46.0,1.55,13.95,171.0,35.19,25.68
2018,11,6,8,0,700.0,51.0,1.7,14.9,219.0,54.36,29.13
2018,11,6,8,15,743.0,54.5,1.8,15.5,264.5,96.11,48.35
2018,11,6,8,30,786.0,58.0,1.9,16.1,310.0,141.38,79.06
2018,11,6,8,45,815.0,60.5,2.05,16.7,352.5,186.6,115.31
2018,11,6,9,0,844.0,63.0,2.2,17.3,395.0,233.37,155.37
2018,11,6,9,15,862.5,65.5,2.25,17.85,432.5,281.64,197.88
2018,11,6,9,30,881.0,68.0,2.3,18.4,470.0,326.85,237.84
2018,11,6,9,45,893.0,70.5,2.3,18.95,501.5,369.62,275.36
2018,11,6,10,0,905.0,73.0,2.3,19.5,533.0,411.4,311.22
2018,11,6,10,15,913.5,74.0,2.35,20.05,557.0,449.13,343.2
2018,11,6,10,30,922.0,75.0,2.4,20.6,581.0,485.18,373.04
2018,11,6,10,45,928.0,75.5,2.4,21.15,598.0,517.7,399.29
2018,11,6,11,0,934.0,76.0,2.4,21.7,615.0,548.02,423.2
2018,11,6,11,15,936.5,76.5,2.4,22.15,624.5,574.15,443.55
2018,11,6,11,30,939.0,77.0,2.4,22.6,634.0,597.62,461.49
2018,11,6,11,45,939.5,77.0,2.45,23.1,635.5,616.7,475.95
2018,11,6,12,0,940.0,77.0,2.5,23.6,637.0,632.85,488.02
2018,11,6,12,15,936.5,77.5,2.5,23.85,630.5,644.12,496.58
2018,11,6,12,30,933.0,78.0,2.5,24.1,624.0,652.28,502.76
2018,11,6,12,45,925.5,78.0,2.55,24.35,609.0,654.34,504.68
2018,11,6,13,0,918.0,78.0,2.6,24.6,594.0,653.27,504.27
2018,11,6,13,15,909.5,77.0,2.6,24.7,572.0,647.45,500.45
2018,11,6,13,30,901.0,76.0,2.6,24.8,550.0,638.63,494.38
2018,11,6,13,45,888.0,74.5,2.6,24.9,521.0,623.64,483.72
2018,11,6,14,0,875.0,73.0,2.6,25.0,492.0,605.96,470.92
2018,11,6,14,15,857.5,71.0,2.55,24.9,457.0,585.21,455.73
2018,11,6,14,30,840.0,69.0,2.5,24.8,422.0,559.72,436.77
2018,11,6,14,45,815.0,66.0,2.4,24.7,381.5,526.99,411.83
2018,11,6,15,0,790.0,63.0,2.3,24.6,341.0,492.81,385.2
2018,11,6,15,15,752.5,59.5,2.3,24.6,296.5,450.69,351.92
2018,11,6,15,30,715.0,56.0,2.3,24.6,252.0,408.4,317.48
2018,11,6,15,45,658.5,51.0,1.7,23.05,206.0,356.35,275.05
2018,11,6,16,0,602.0,46.0,1.1,21.5,160.0,309.02,234.69
2018,11,6,16,15,507.0,39.0,1.2,20.55,116.5,245.48,181.7
2018,11,6,16,30,412.0,32.0,1.3,19.6,73.0,187.88,127.93
2018,11,6,16,45,252.5,21.0,1.35,18.65,42.0,105.53,0.0
2018,11,6,17,0,93.0,10.0,1.4,17.7,11.0,33.13,0.0
2018,11,6,17,15,46.5,5.0,1.4,17.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,63.0,10.5,0.45,14.7,14.0,10.32,0.0
2018,11,7,7,0,126.0,21.0,0.5,14.7,28.0,16.45,0.0
2018,11,7,7,15,253.5,33.5,0.55,15.05,65.5,25.75,15.77
2018,11,7,7,30,381.0,46.0,0.6,15.4,103.0,35.12,24.99
2018,11,7,7,45,533.0,47.0,0.65,15.8,156.5,33.14,23.66
2018,11,7,8,0,685.0,48.0,0.7,16.2,210.0,48.95,26.11
2018,11,7,8,15,727.5,52.0,0.85,16.75,255.0,90.22,44.37
2018,11,7,8,30,770.0,56.0,1.0,17.3,300.0,134.94,74.07
2018,11,7,8,45,798.5,58.5,1.1,17.85,341.5,179.17,108.95
2018,11,7,9,0,827.0,61.0,1.2,18.4,383.0,224.92,147.63
2018,11,7,9,15,846.0,63.5,1.35,19.05,420.0,272.46,188.99
